Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.43
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,19.23
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,18.58
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,24.41
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,77.2
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,92.4
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,87.8
183146,Upper New Road Cheddar,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,118.2
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.06
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.07
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,40.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.32
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,30.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,19.76
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,18.21
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,24.51
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,79.7
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,96.4
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,86.3
183146,Upper New Road Cheddar,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,117.6
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.18
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.64
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.42
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,40.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.91
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.42
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,30.0,N Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.29
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.56
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,26.2
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,19.46
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,22.11
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,31.76
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,83.2
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,95.2
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,99.6
183146,Upper New Road Cheddar,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,144.6
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.13
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.38
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,40.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.0
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.54
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,30.0,N Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.77
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.07
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,26.0
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,21.46
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,25.52
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,27.09
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,74.5
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,101.2
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,112.8
183146,Upper New Road Cheddar,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,126.1
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.99
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.49
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,40.0,N Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.86
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.75
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,30.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.26
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.7
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.58
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,26.0
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,20.71
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,26.13
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,29.81
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,79.1
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,98.4
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,115.3
183146,Upper New Road Cheddar,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,137.4
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.53
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.3
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.46
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,40.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,52.4
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.5
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.14
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,30.0,N Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.43
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.85
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.78
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,26.0
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,22.79
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,32.06
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,33.27
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,80.0
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,106.1
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,137.2
183146,Upper New Road Cheddar,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,147.9
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.76
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.73
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,40.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.94
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.68
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,30.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.33
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.43
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.72
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,25.9
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,22.47
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,27.32
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,28.18
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,74.7
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,105.0
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,118.5
183146,Upper New Road Cheddar,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,127.6
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.64
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.62
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,40.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.74
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.17
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.3
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,30.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.24
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.9
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,26.0
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,26.17
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,24.75
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,26.01
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,75.8
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,118.2
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,109.2
183146,Upper New Road Cheddar,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,120.3
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.12
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.79
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.19
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,40.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.25
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.4
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,30.0,N Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.11
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.15
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,25.9
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,24.92
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,22.15
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,28.76
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,75.4
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,114.6
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,98.9
183146,Upper New Road Cheddar,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,131.4
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.43
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.12
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,40.0,N Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.4
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.27
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,30.0,N Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
