Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.6
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.49
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.94
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,25.9
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,29.32
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,23.21
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,25.83
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,80.8
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,131.9
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,103.3
183146,Upper New Road Cheddar,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,120.7
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.47
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.65
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,40.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.39
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.76
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,30.0,N Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.27
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.64
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,25.8
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,29.92
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,23.83
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,31.6
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,78.6
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,133.6
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,104.8
183146,Upper New Road Cheddar,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,142.6
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.72
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,40.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.88
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.82
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,30.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.5
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,25.7
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,22.97
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,25.35
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,34.5
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,78.0
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,106.3
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,110.6
183146,Upper New Road Cheddar,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,154.1
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.67
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,40.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.93
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.88
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,30.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.73
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.26
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.14
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,25.6
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,20.26
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,23.88
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,27.21
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,72.5
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,96.2
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,105.8
183146,Upper New Road Cheddar,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,126.3
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.03
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.59
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.82
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,40.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.61
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.6
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,30.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.9
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.46
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.55
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,25.5
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,24.51
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,22.29
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,25.78
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,79.4
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,112.3
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,100.3
183146,Upper New Road Cheddar,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,121.9
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.41
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.49
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.83
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,40.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.43
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,30.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.67
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.39
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.08
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.33
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,25.5
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,22.1
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,23.54
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,27.26
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,76.5
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,103.7
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
183146,Upper New Road Cheddar,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,128.7
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.28
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.39
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.84
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,40.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.49
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.75
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,30.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.33
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.75
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,25.4
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,21.85
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,23.11
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,30.67
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,79.4
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,102.8
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,102.1
183146,Upper New Road Cheddar,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,140.4
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.19
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.58
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,40.0,N Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,51.1
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.71
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,30.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.47
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.75
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.27
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,25.4
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,27.54
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,22.64
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,33.25
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,87.7
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,126.3
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
183146,Upper New Road Cheddar,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,149.8
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.51
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.29
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,40.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.82
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.01
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,30.0,N Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.28
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.46
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.78
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.03
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.6
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,25.3
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,26.87
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,23.17
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,38.31
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,91.4
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,102.8
183146,Upper New Road Cheddar,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,170.1
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.46
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.11
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.91
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,40.0,N Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.9
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,47.7
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.76
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.67
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,30.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.9
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.32
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
