Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.8
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.82
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.7
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,25.3
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,25.83
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,25.1
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,37.62
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,87.3
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,118.3
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,111.5
183146,Upper New Road Cheddar,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,167.8
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.04
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.42
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.71
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,40.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.58
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.09
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,30.0,N Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,54.1
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.93
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.44
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.7
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,25.2
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,24.29
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,22.83
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,39.99
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,97.0
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,111.8
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,102.0
183146,Upper New Road Cheddar,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,178.1
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.47
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.32
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.42
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,40.0,N Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.87
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.62
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,30.0,N Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.66
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,25.2
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,23.46
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,20.91
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,30.59
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,78.3
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,109.3
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
183146,Upper New Road Cheddar,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,139.3
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.85
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.04
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,40.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.54
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.47
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,30.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.35
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.61
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,25.1
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,22.31
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,20.63
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,28.13
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,81.3
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,104.3
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,95.2
183146,Upper New Road Cheddar,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,131.2
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.17
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,40.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.35
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.25
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.47
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,30.0,N Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.94
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.42
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,25.1
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,22.81
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,24.49
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,30.07
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,78.1
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,106.8
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,110.1
183146,Upper New Road Cheddar,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,136.8
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.3
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.85
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,40.0,N Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.04
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.82
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,30.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.2
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.11
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,25.1
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,24.61
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,25.31
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,28.6
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,73.0
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,114.0
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,110.9
183146,Upper New Road Cheddar,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,131.0
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.79
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.06
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.64
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,40.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.63
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,30.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.81
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.39
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.49
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,25.1
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,26.85
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,23.41
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,32.42
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,80.1
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,121.7
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,103.5
183146,Upper New Road Cheddar,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,146.9
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.28
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.23
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.45
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,40.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.42
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.41
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,30.0,N Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,50.2
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.23
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.8
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.5
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,25.1
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,28.57
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,22.36
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,33.18
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,84.9
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,128.1
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,100.1
183146,Upper New Road Cheddar,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,149.5
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.37
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.2
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,40.0,N Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,47.9
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.27
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.68
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,30.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.07
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.4
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.15
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,53.3
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.1
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,25.1
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,30.15
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,25.76
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,35.85
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,83.4
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,134.6
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,113.6
183146,Upper New Road Cheddar,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,159.7
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.76
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.98
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.55
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,40.0,N Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,64.9
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.22
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.21
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,30.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
