Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.99
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.8
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,25.1
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,24.51
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,31.28
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,34.07
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,78.6
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,112.2
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,136.0
183146,Upper New Road Cheddar,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,152.0
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.19
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.96
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.18
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,40.0,N Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,53.6
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,68.1
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,52.9
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.86
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.65
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,30.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.74
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.52
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,25.1
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,29.19
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,31.05
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,34.03
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,71.6
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,130.9
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,133.6
183146,Upper New Road Cheddar,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,153.0
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.22
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.1
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.13
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,40.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.32
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.23
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.77
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,30.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.94
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,25.1
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,28.14
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,22.25
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,28.21
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,80.1
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,126.0
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,98.3
183146,Upper New Road Cheddar,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,130.1
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.6
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.58
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.67
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,40.0,N Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.11
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.36
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,30.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.25
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.19
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,25.1
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,24.9
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,21.84
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,32.93
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,81.5
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,112.8
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,96.3
183146,Upper New Road Cheddar,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,148.0
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.6
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.13
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.94
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,40.0,N Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.55
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.83
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,30.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.22
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.17
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,25.1
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,26.84
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,23.2
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,28.28
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,77.8
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,121.0
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,103.1
183146,Upper New Road Cheddar,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,129.7
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.38
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.36
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.53
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,40.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.9
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.33
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,30.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,50.1
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.24
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.25
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.66
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,56.8
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,73.0
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,25.0
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,29.85
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,19.28
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,38.8
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,98.2
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,132.7
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,87.7
183146,Upper New Road Cheddar,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,171.0
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.84
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.94
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,40.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.02
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.99
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,30.0,N Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,53.2
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.73
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.76
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,25.0
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,25.52
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,21.59
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,34.72
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,84.6
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,117.6
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,97.3
183146,Upper New Road Cheddar,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,154.8
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.61
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.18
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.35
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,40.0,N Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.54
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,30.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.18
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.3
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,25.0
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,20.99
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,18.86
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,33.02
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,87.0
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,98.6
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,85.4
183146,Upper New Road Cheddar,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,147.0
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.96
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.73
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,40.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.95
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,30.0,N Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.06
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.27
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,25.1
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,21.26
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,17.75
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,31.12
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,88.0
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,98.7
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
183146,Upper New Road Cheddar,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,142.4
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.32
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.92
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,40.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.05
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.76
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,30.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.51
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,39.5
