Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,25.1
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,19.05
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,18.37
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,29.91
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,83.4
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,91.1
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
183146,Upper New Road Cheddar,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,137.2
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.2
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.26
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,40.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.56
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,30.0,N Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,25.1
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,18.96
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,14.34
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,23.38
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,77.3
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,91.6
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
183146,Upper New Road Cheddar,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,112.9
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.5
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,40.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.85
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.08
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,30.0,N Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.08
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,25.1
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,16.75
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,19.38
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,28.94
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,77.4
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,83.4
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,86.8
183146,Upper New Road Cheddar,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,132.3
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.75
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.21
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.42
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,40.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.6
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.41
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,30.0,N Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.64
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,25.1
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,25.07
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,21.07
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,22.61
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,72.6
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,111.9
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,93.4
183146,Upper New Road Cheddar,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,106.6
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.85
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.98
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,40.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,30.0,N Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.22
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,25.1
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,19.89
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,19.15
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,24.38
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,65.4
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,95.5
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,85.7
183146,Upper New Road Cheddar,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,115.1
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.58
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.96
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,40.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.54
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.26
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,30.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.3
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,25.2
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,19.7
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,19.56
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,21.16
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,62.6
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,94.4
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,87.6
183146,Upper New Road Cheddar,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,102.3
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.59
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,40.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.59
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.89
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,30.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,25.3
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,17.87
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,15.38
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,21.12
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,61.3
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,72.1
183146,Upper New Road Cheddar,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,100.6
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.74
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,40.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.15
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,30.0,N Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,25.3
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,16.99
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,13.1
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,19.39
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,59.9
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,83.6
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
183146,Upper New Road Cheddar,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,94.6
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.29
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,40.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,30.0,N Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.27
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,25.3
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,16.89
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,13.63
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,16.99
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,58.7
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,81.3
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
183146,Upper New Road Cheddar,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,87.3
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,40.0,N Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.37
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,30.0,N Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
