Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,25.4
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,12.37
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,13.45
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,20.13
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,58.2
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
183146,Upper New Road Cheddar,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,97.4
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,40.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.86
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,30.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.14
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,25.4
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,12.02
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,13.13
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,19.86
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,54.6
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,64.9
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,63.7
183146,Upper New Road Cheddar,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,95.2
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.77
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,40.0,N Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,30.0,N Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,25.5
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,14.12
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,11.72
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,18.19
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,52.8
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,71.3
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
183146,Upper New Road Cheddar,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.39
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,40.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.6
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,30.0,N Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.2
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,25.5
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,13.98
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,13.72
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,18.82
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,63.5
183146,Upper New Road Cheddar,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,91.9
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.11
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,40.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.05
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.7
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,30.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,25.6
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,12.36
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,14.33
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,17.62
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,66.7
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
183146,Upper New Road Cheddar,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,87.3
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.65
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.55
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,40.0,N Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,25.6
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,9.96
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,13.83
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,18.31
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,60.8
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,64.2
183146,Upper New Road Cheddar,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,89.7
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,40.0,N Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.35
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,30.0,N Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,20.0,N Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,25.7
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,10.7
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,13.75
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,17.97
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,61.6
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,64.4
183146,Upper New Road Cheddar,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.55
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,40.0,N Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.49
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,30.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,20.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.01
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,25.8
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,11.5
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,14.66
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,16.45
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,67.1
183146,Upper New Road Cheddar,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.07
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,40.0,N Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.32
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,30.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.34
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,20.0,N Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,25.8
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,20.73
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,14.25
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,17.15
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,61.8
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,97.2
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
183146,Upper New Road Cheddar,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,86.1
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,40.0,N Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,30.0,N Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.84
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,20.0,N Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,25.9
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
