Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,19.3
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,14.06
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,17.17
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,59.9
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,93.2
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,64.7
183146,Upper New Road Cheddar,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,86.3
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.68
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,40.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,30.0,N Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,25.9
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,12.46
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,13.6
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,17.8
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
183146,Upper New Road Cheddar,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,88.6
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,40.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.12
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.59
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.34
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,26.0
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,18.62
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,13.59
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,17.3
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,55.1
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,63.9
183146,Upper New Road Cheddar,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,85.9
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.18
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,40.0,N Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,30.0,N Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.66
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,26.1
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,19.13
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,13.74
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,18.43
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,53.1
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,89.7
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,64.3
183146,Upper New Road Cheddar,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,88.3
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,40.0,N Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.05
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,30.0,N Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.55
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.07
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,26.2
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,19.22
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,13.41
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,19.14
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,53.7
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,63.6
183146,Upper New Road Cheddar,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.21
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,40.0,N Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,30.0,N Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.44
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.33
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,18.59
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,13.64
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,18.16
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,53.5
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,88.2
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,64.2
183146,Upper New Road Cheddar,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,88.6
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.36
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,40.0,N Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.67
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.35
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,19.03
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,16.1
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,17.71
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,54.4
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,89.8
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,71.9
183146,Upper New Road Cheddar,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,87.6
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,40.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.16
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.82
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.7
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.72
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,19.86
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,16.23
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,17.77
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,56.4
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,93.4
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,72.7
183146,Upper New Road Cheddar,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,88.6
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.67
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,40.0,N Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.42
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,30.0,N Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.55
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.94
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.06
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,20.25
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,16.44
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,21.01
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,55.8
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,95.4
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
183146,Upper New Road Cheddar,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,101.2
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,40.0,N Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,30.0,N Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.47
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.17
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.6
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
