Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,20.43
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,14.08
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,24.53
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,62.4
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,95.2
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,64.9
183146,Upper New Road Cheddar,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,113.7
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,40.0,N Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.15
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,30.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.56
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.75
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (RMS),A,56.7
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.4
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,26.6
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,19.87
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,13.95
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,29.58
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,68.9
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,93.1
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,64.4
183146,Upper New Road Cheddar,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,132.2
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,40.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.54
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.08
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,30.0,N Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.01
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.25
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (RMS),A,53.1
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.8
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,26.6
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,20.8
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,14.51
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,29.43
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,67.6
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,95.7
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,66.0
183146,Upper New Road Cheddar,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,130.4
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,40.0,N Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,30.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.27
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.24
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.89
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.13
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (RMS),A,48.9
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.4
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,26.7
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,20.43
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,15.11
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,27.0
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,62.5
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,95.4
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,68.4
183146,Upper New Road Cheddar,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,122.1
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,40.0,N Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,30.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.41
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.68
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (RMS),A,55.6
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,75.7
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,26.7
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,23.77
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,15.69
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,28.99
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,69.9
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,107.6
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
183146,Upper New Road Cheddar,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,129.0
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.17
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,40.0,N Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.55
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.36
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.79
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (RMS),A,72.0
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,91.8
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,26.8
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,24.75
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,15.05
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,32.18
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,79.8
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,109.9
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
183146,Upper New Road Cheddar,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,140.8
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.21
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,40.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,30.0,N Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.41
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.43
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (RMS),A,70.0
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,90.4
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,26.8
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,21.7
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,17.77
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,32.79
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,70.0
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,98.9
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
183146,Upper New Road Cheddar,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,143.2
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.52
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,40.0,N Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,30.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.05
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (RMS),A,68.7
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,89.2
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,15.81
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,17.6
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,31.21
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,72.3
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,79.4
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
183146,Upper New Road Cheddar,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,137.6
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,40.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,30.0,N Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.82
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,64.4
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,88.6
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,14.55
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,15.96
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,33.64
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,84.0
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,74.8
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,72.9
183146,Upper New Road Cheddar,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,148.3
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,40.0,N Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.2
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,30.0,N Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.12
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,67.4
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,90.1
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
