Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,13.17
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,16.79
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,34.48
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,89.9
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,69.9
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,76.4
183146,Upper New Road Cheddar,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,151.9
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.9
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,40.0,N Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.45
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.95
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.8
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,27.1
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,13.84
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,17.34
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,24.76
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,57.5
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,71.9
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
183146,Upper New Road Cheddar,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,114.0
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.71
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.56
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.42
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,40.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.6
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,30.0,N Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.66
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,27.1
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,15.04
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,17.5
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,25.63
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,56.7
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,75.9
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
183146,Upper New Road Cheddar,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,116.9
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.96
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,40.0,N Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.61
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,30.0,N Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.21
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.9
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,27.2
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,13.78
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,18.16
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,25.85
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,60.4
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,71.1
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,80.8
183146,Upper New Road Cheddar,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,118.7
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.75
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,40.0,N Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,30.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.85
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.75
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (RMS),A,72.4
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,92.8
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,19.93
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,15.09
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,35.45
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,85.8
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,94.8
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,70.1
183146,Upper New Road Cheddar,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,155.5
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,40.0,N Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,30.0,N Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.58
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.88
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,69.5
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,89.2
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,21.09
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,14.72
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,31.15
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,75.4
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
183146,Upper New Road Cheddar,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,138.6
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,40.0,N Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.43
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,30.0,N Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.62
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.32
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.66
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,67.2
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,92.4
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,23.09
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,15.79
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,31.93
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,75.6
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,107.1
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,72.1
183146,Upper New Road Cheddar,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,141.9
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.43
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.72
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,40.0,N Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,30.0,N Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.71
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.0
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,16.37
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,17.37
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,24.08
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,57.1
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,81.7
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
183146,Upper New Road Cheddar,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,111.9
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.2
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.88
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,40.0,N Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.32
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,30.0,N Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.59
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,27.7
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,15.78
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,15.17
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,24.87
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,61.4
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,79.6
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,70.5
183146,Upper New Road Cheddar,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,114.1
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.32
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.67
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.68
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,40.0,N Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.43
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,30.0,N Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.4
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
