Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,19.83
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,15.56
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,25.89
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,65.8
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,93.0
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
183146,Upper New Road Cheddar,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,117.0
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.02
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.72
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,40.0,N Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,51.6
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.46
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.64
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,30.0,N Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.8
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.06
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.9
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,18.97
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,25.95
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,26.99
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,65.6
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,90.1
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,112.9
183146,Upper New Road Cheddar,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,121.5
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.68
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.87
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.36
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,40.0,N Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.69
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,30.0,N Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.83
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,14.73
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,17.41
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,29.32
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,71.6
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,77.8
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,79.3
183146,Upper New Road Cheddar,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,133.0
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.7
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.3
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,40.0,N Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.42
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.55
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,30.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.93
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,17.45
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,20.24
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,25.32
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,63.6
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,87.2
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,90.7
183146,Upper New Road Cheddar,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,118.9
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.81
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.57
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.83
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,40.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.97
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.2
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,30.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.5
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,18.39
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,21.29
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,23.16
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,63.3
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,89.6
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,95.1
183146,Upper New Road Cheddar,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,111.1
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.65
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.14
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.6
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,40.0,N Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.57
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.32
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,30.0,N Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,50.1
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.73
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,28.1
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,18.36
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,21.9
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,29.33
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,70.4
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,97.9
183146,Upper New Road Cheddar,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,134.9
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.88
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.67
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,40.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.76
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.69
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,30.0,N Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,59.9
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.39
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.48
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,28.1
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,16.31
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,24.83
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,34.23
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,82.3
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,83.7
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,110.1
183146,Upper New Road Cheddar,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,154.3
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.57
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.19
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,40.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.63
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.21
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,30.0,N Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,54.0
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.23
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,28.2
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,21.63
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,28.2
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,30.41
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,73.0
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,102.8
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,123.3
183146,Upper New Road Cheddar,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,139.8
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.47
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.31
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,40.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.5
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.47
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,30.0,N Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.28
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.63
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,28.3
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,21.69
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,29.22
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,31.85
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,76.1
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,102.7
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,127.4
183146,Upper New Road Cheddar,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,145.9
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.91
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.84
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,40.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.78
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.93
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,30.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.01
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.15
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.88
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.8
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,28.4
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,24.46
