Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,30.16
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,36.63
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,80.5
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,112.5
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,129.8
183146,Upper New Road Cheddar,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,163.3
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.01
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.05
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,40.0,N Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.55
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.93
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,30.0,N Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.16
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.06
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.77
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.93
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.89
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.6
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,28.4
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,29.92
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,30.82
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,38.51
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,81.8
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,134.0
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,132.8
183146,Upper New Road Cheddar,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,170.2
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.16
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.47
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.96
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,40.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.8
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.63
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,30.0,N Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.08
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.05
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.82
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.14
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,26.37
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,30.98
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,38.55
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,84.7
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,121.2
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,134.1
183146,Upper New Road Cheddar,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,171.0
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.83
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.75
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.57
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,40.0,N Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.81
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.97
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.05
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,30.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.1
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,49.1
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.26
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.26
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.3
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.22
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.65
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,36.12
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,30.85
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,37.95
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,92.1
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,160.2
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,134.2
183146,Upper New Road Cheddar,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,169.7
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.48
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.67
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.62
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,40.0,N Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,57.5
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.1
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.0
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.86
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,30.0,N Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.3
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.11
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,63.6
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.77
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.97
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.48
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,39.28
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,31.75
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,34.18
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,97.3
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,172.2
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,138.7
183146,Upper New Road Cheddar,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,155.3
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.18
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.69
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.45
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,40.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.56
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.68
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,30.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,51.7
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.15
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.1
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.84
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.32
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,28.7
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,32.25
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,34.19
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,35.59
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,87.6
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,145.9
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,147.8
183146,Upper New Road Cheddar,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,160.2
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.18
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.2
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.26
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,40.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.35
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.1
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.35
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,30.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.96
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.76
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.13
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.7
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.66
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,28.8
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,28.62
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,34.76
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,35.33
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,85.3
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,131.2
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,150.2
183146,Upper New Road Cheddar,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,159.0
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.57
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.66
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.33
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,40.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.14
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.51
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,30.0,N Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,51.2
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.55
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.87
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.6
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,26.62
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,36.48
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,36.54
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,88.6
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,122.2
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,157.4
183146,Upper New Road Cheddar,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,164.2
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.07
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.42
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.78
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,40.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.9
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.68
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.29
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.84
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,30.0,N Current (RMS),A,46.4
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,69.1
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.15
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.31
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.7
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.63
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.7
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,29.99
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,32.01
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,44.33
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,98.8
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,134.9
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,140.4
183146,Upper New Road Cheddar,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,196.3
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.22
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.56
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.64
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,40.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,51.5
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.77
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.39
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.75
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,30.0,N Current (RMS),A,47.7
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,68.5
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.6
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.18
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,43.9
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.71
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.59
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.9
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,29.0
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,32.3
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,30.39
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,42.95
