Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,97.4
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,144.0
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,133.1
183146,Upper New Road Cheddar,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,188.8
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.71
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.2
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.03
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,40.0,N Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,59.8
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.02
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.72
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.1
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,30.0,N Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,64.8
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.19
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.87
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.03
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.26
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,31.61
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,38.82
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,46.61
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,98.2
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,141.3
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,166.7
183146,Upper New Road Cheddar,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,201.0
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.29
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.6
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.83
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,40.0,N Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,55.0
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.67
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.62
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,30.0,N Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,67.5
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.07
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.5
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.87
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.4
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,29.2
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,27.92
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,30.8
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,48.64
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,111.0
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,126.7
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,134.4
183146,Upper New Road Cheddar,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,209.2
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.96
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.6
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.13
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,40.0,N Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.0
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,56.9
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.41
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.21
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,30.0,N Current (RMS),A,42.5
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,61.2
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.83
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.94
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.21
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.72
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.9
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.7
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,31.22
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,31.91
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,47.0
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,102.6
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,139.3
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,138.3
183146,Upper New Road Cheddar,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,202.9
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.05
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.9
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.29
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,40.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,58.0
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.24
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.24
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,30.0,N Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,57.7
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.56
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.7
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.3
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.74
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.64
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.98
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,33.32
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,37.48
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,46.0
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,93.5
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,148.9
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,160.1
183146,Upper New Road Cheddar,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,198.6
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.43
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.99
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,40.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.35
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.02
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,30.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.23
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.87
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.48
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.03
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.7
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,29.5
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,29.72
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,26.56
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,37.53
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,92.8
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,134.8
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,117.2
183146,Upper New Road Cheddar,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,165.4
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.93
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.62
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,40.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.66
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.57
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,30.0,N Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.87
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.9
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.9
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,29.7
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,34.0
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,26.0
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,35.21
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,95.7
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,150.8
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,114.0
183146,Upper New Road Cheddar,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,156.5
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.76
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.47
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.35
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,40.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.06
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.75
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,30.0,N Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.94
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,57.7
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,71.8
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.83
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.13
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,29.8
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,34.28
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,25.75
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,34.11
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,98.0
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,151.7
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,112.5
183146,Upper New Road Cheddar,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,151.2
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.42
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.16
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.32
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,40.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,59.5
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.04
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.96
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,30.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.34
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,74.5
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,91.6
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.03
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.33
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,30.1
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,41.15
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,30.07
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,36.59
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,100.7
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,178.2
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,130.7
183146,Upper New Road Cheddar,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,162.3
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.45
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.18
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.1
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,40.0,N Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,51.8
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,77.8
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.45
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.02
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,30.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.35
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.98
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,65.3
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,86.4
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.34
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.73
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.8
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,30.3
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,42.22
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,34.29
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,39.04
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,93.8
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,183.5
