Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,147.0
183146,Upper New Road Cheddar,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,170.4
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.44
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.95
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.49
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,40.0,N Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,59.5
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.39
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.52
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.37
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,30.0,N Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,58.1
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.19
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,22.61
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.01
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,71.4
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,97.2
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.79
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.09
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.5
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,30.6
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,49.23
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,40.08
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,36.36
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,105.2
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,211.4
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,170.8
183146,Upper New Road Cheddar,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,158.8
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.8
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.87
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.5
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,40.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,59.0
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,50.1
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.04
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.7
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.05
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,30.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,54.1
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,22.82
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.01
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,72.0
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,98.2
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.9
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.43
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.82
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,30.7
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,51.55
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,39.31
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,40.39
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,108.7
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,221.6
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,167.1
183146,Upper New Road Cheddar,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,175.7
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.65
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.31
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.96
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,40.0,N Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,61.2
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,64.4
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.23
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.79
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,30.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.7
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.52
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.61
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,52.6
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,83.8
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.87
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.74
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,30.8
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,43.57
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,41.98
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,46.41
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,86.6
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,187.8
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,177.1
183146,Upper New Road Cheddar,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,199.1
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.99
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.24
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.76
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,40.0,N Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.1
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,61.1
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,62.5
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.24
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.75
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,30.0,N Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,56.0
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.07
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,56.7
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,78.1
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.65
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.35
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.74
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,30.9
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,43.64
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,41.15
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,43.48
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,88.0
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,187.3
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,173.6
183146,Upper New Road Cheddar,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,187.2
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.15
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.83
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,20.43
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,40.0,N Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,60.5
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,85.9
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.58
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.01
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.14
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,30.0,N Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,53.4
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.4
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.6
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.96
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.36
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.72
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,31.0
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,49.09
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,35.62
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,48.82
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,111.6
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,209.8
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,151.0
183146,Upper New Road Cheddar,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,208.6
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.76
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.82
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.84
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,40.0,N Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,59.9
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,75.5
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.78
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.32
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,17.63
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,30.0,N Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,75.1
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.8
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.9
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.89
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.84
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,31.0
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,33.24
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,37.32
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,51.56
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,102.5
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,145.6
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,159.7
183146,Upper New Road Cheddar,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,220.0
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.02
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.88
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.97
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,40.0,N Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,68.5
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.95
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.7
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,30.0,N Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,56.5
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.77
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.58
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.93
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,30.9
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,29.66
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,29.84
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,43.52
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,94.2
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,130.7
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,128.1
183146,Upper New Road Cheddar,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,189.2
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.95
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.36
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.78
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,40.0,N Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.44
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.96
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,30.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.36
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.33
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.62
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,30.9
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,28.67
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,31.49
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,37.9
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,88.7
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,127.8
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,134.8
183146,Upper New Road Cheddar,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,166.8
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.29
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.93
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,40.0,N Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,53.6
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.17
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.28
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.17
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,30.0,N Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.37
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.33
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.26
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.61
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,30.8
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,20.39
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,37.21
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,33.41
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,93.0
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,96.6
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,157.4
183146,Upper New Road Cheddar,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,148.0
