Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.87
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.74
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.46
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,40.0,N Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,56.5
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.5
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.73
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,30.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.97
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,30.8
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,21.73
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,33.65
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,35.54
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,87.1
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,144.1
183146,Upper New Road Cheddar,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,154.8
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.37
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.65
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,40.0,N Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.73
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.43
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.48
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,30.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.1
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.67
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.44
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.96
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.8
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,30.6
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,19.62
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,28.88
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,39.93
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,95.2
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,94.4
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,124.1
183146,Upper New Road Cheddar,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,173.7
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.25
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,40.0,N Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,52.4
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.9
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.76
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,30.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.65
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.82
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.39
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.9
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.0
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,30.6
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,22.87
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,30.6
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,35.34
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,84.2
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,106.6
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,131.4
183146,Upper New Road Cheddar,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,155.6
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.63
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.24
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,40.0,N Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,57.0
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.91
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,30.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.03
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.67
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.5
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,30.5
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,21.12
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,33.68
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,31.29
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,86.8
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,99.9
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,143.5
183146,Upper New Road Cheddar,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,141.5
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.48
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,40.0,N Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,49.8
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.97
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,30.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.47
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.0
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.92
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.51
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.55
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,30.3
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,24.84
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,27.13
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,32.08
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,83.6
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,114.2
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,117.5
183146,Upper New Road Cheddar,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,143.5
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.84
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.34
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,40.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.6
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,30.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.2
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.76
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.52
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.29
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.7
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,30.2
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,23.64
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,30.28
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,25.11
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,85.4
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,110.3
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,130.8
183146,Upper New Road Cheddar,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,117.9
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.7
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.62
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,40.0,N Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.42
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,30.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.1
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.23
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.22
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,19.26
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,19.77
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,33.77
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,87.1
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,92.2
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,87.8
183146,Upper New Road Cheddar,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,148.8
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.14
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.94
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.1
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,40.0,N Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,30.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.07
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,29.9
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,14.23
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,21.48
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,26.28
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,82.5
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,74.7
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,95.7
183146,Upper New Road Cheddar,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,122.3
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.75
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.33
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,40.0,N Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,53.8
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.24
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.76
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,30.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.45
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.6
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.55
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,30.2
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,24.73
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,22.58
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,27.95
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,81.7
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,113.3
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,101.5
183146,Upper New Road Cheddar,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,130.4
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
