Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.44
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.53
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,40.0,N Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.32
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,30.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.18
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.72
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.31
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,30.3
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,27.44
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,21.12
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,25.37
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,88.5
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,122.5
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,96.2
183146,Upper New Road Cheddar,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,120.1
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.35
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,40.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.25
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.02
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,30.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.08
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.39
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.7
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.73
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,30.2
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,20.74
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,18.88
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,24.2
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,82.8
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,98.2
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,86.2
183146,Upper New Road Cheddar,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,116.5
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.1
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.55
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.5
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,40.0,N Current (RMS),A,51.3
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,56.4
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.21
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,30.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,15.19
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,11.25
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,25.89
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,91.2
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,60.5
183146,Upper New Road Cheddar,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,122.8
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.68
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.24
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.5
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,40.0,N Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.67
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.64
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,30.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,20.85
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,17.38
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,24.18
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,79.4
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,98.7
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,82.7
183146,Upper New Road Cheddar,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,116.2
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.11
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.96
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,40.0,N Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.7
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.2
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,30.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.2
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,23.08
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,14.35
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,26.02
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,89.7
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,105.8
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,70.4
183146,Upper New Road Cheddar,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,122.3
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.09
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.52
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,40.0,N Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.4
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,30.0,N Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,20.53
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,13.33
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,20.75
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,84.1
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
183146,Upper New Road Cheddar,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,103.2
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.88
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.26
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,40.0,N Current (RMS),A,67.0
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,76.0
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,30.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.42
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,29.8
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,10.32
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,11.21
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,24.94
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,84.7
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
183146,Upper New Road Cheddar,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,117.6
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.66
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,20.67
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,40.0,N Current (RMS),A,74.4
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,87.3
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,30.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,29.6
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,13.42
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,14.07
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,29.51
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,89.0
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,74.8
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,68.6
183146,Upper New Road Cheddar,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,134.5
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.67
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.39
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.63
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,40.0,N Current (RMS),A,57.0
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,64.0
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.65
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,30.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.11
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,15.09
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,16.0
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,25.53
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,80.7
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,77.0
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
183146,Upper New Road Cheddar,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,121.1
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.77
