Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.6
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,40.0,N Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.05
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,30.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,13.99
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,17.55
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,23.37
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,74.0
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,73.7
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,80.6
183146,Upper New Road Cheddar,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,113.1
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.16
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.0
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,40.0,N Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,56.3
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.39
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,30.0,N Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.79
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,10.58
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,21.22
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,23.88
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,77.9
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,63.0
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,94.8
183146,Upper New Road Cheddar,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,113.4
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.68
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.85
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.04
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,40.0,N Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,44.9
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,30.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.81
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,13.32
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,17.86
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,19.8
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,70.9
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,73.2
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,81.9
183146,Upper New Road Cheddar,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,97.8
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.04
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.71
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.85
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,40.0,N Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.76
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,30.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.33
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,20.53
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,18.09
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,23.22
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,75.5
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,97.8
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
183146,Upper New Road Cheddar,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,111.0
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.76
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,40.0,N Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.4
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,30.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.11
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.26
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.29
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,20.2
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,19.96
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,21.63
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,77.3
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,98.3
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,90.1
183146,Upper New Road Cheddar,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,105.8
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.34
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.02
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,40.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.72
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.99
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,30.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.87
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.79
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,15.67
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,20.38
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,19.24
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,71.9
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,80.4
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
183146,Upper New Road Cheddar,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,94.8
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.35
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,40.0,N Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.7
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,30.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.96
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,29.5
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,18.02
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,18.87
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,18.84
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,71.9
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,87.4
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,86.2
183146,Upper New Road Cheddar,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,93.9
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.54
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.16
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,40.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.96
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,30.0,N Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.1
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.71
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,29.5
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,15.98
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,22.79
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,21.6
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,73.0
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,100.4
183146,Upper New Road Cheddar,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,103.4
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.65
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.06
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,40.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.87
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.42
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,30.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.9
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.6
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,29.5
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,21.14
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,21.18
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,23.67
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,72.4
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,98.4
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,94.2
183146,Upper New Road Cheddar,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,111.6
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.11
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.08
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,40.0,N Current (RMS),A,23.1
