Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.48
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,30.0,N Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,44.9
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.65
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,56.2
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,63.4
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,22.15
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,21.57
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,12.94
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,88.4
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,101.8
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
183146,Upper New Road Cheddar,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,77.5
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.99
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.03
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,40.0,N Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,30.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.26
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.58
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,29.2
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,17.3
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,15.84
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,20.03
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,75.6
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,84.9
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
183146,Upper New Road Cheddar,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,99.6
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.97
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.86
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,40.0,N Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,30.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.34
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,19.04
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,16.55
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,21.39
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,77.3
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,91.3
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
183146,Upper New Road Cheddar,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,104.4
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.34
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.2
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.5
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,40.0,N Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.73
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,30.0,N Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.28
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,28.7
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,16.24
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,11.5
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,11.23
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,81.6
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
183146,Upper New Road Cheddar,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.2
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.93
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.28
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,40.0,N Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.03
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.05
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.19
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,30.0,N Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.07
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,13.02
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,15.82
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,11.86
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,74.3
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
183146,Upper New Road Cheddar,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,74.8
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.02
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.67
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.61
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,40.0,N Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.04
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,30.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.51
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,15.93
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,15.7
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,13.07
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,73.6
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,74.1
183146,Upper New Road Cheddar,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.43
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,40.0,N Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,49.5
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.24
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,30.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.21
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.11
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,22.08
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,18.11
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,29.49
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,86.8
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,100.7
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,83.3
183146,Upper New Road Cheddar,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,135.7
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.93
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,40.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.54
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,30.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.55
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.7
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,28.4
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,20.43
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,14.29
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,15.53
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,84.8
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,94.9
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
183146,Upper New Road Cheddar,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,84.8
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.65
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.16
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.4
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,40.0,N Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.18
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.66
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,30.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.22
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,49.5
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.3
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,28.3
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,21.38
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,18.34
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,14.51
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,81.1
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,98.2
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,84.3
183146,Upper New Road Cheddar,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,80.9
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.66
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.33
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.46
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,40.0,N Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.4
