Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,30.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.5
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,58.1
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,67.0
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.77
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,28.3
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,24.56
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,20.34
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,18.3
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,79.2
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,109.7
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,91.6
183146,Upper New Road Cheddar,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,91.4
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.16
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.02
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.79
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,40.0,N Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,30.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.58
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,52.0
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.6
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,28.2
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,24.24
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,22.97
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,13.72
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,87.0
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,108.0
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,101.9
183146,Upper New Road Cheddar,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,77.8
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.63
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.32
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.04
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,40.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,30.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.74
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,59.8
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,72.5
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.29
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,28.2
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,26.17
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,18.14
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,13.41
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,96.0
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,115.6
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,83.8
183146,Upper New Road Cheddar,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.02
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.11
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,40.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,30.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.3
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.7
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,28.3
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,22.46
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,23.03
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,15.17
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,85.7
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,103.0
183146,Upper New Road Cheddar,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,85.6
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.85
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.95
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,40.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.31
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,30.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.43
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.1
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,23.66
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,29.95
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,17.52
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,84.6
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,106.0
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,128.9
183146,Upper New Road Cheddar,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,92.3
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.43
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.81
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,40.0,N Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.42
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,30.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.94
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.4
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.82
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.08
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,22.81
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,21.94
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,25.63
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,73.9
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,103.2
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
183146,Upper New Road Cheddar,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,119.8
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.43
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.84
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.25
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,40.0,N Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.08
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,30.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.09
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,52.5
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.0
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.29
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.25
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.69
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,27.43
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,22.89
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,25.31
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,80.0
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,122.3
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,100.8
183146,Upper New Road Cheddar,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,118.1
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.13
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.91
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.33
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,40.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.43
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.11
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,30.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.82
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,59.8
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,69.0
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.5
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.12
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.17
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,35.83
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,26.98
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,21.48
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,100.3
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,154.9
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,116.3
183146,Upper New Road Cheddar,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,104.1
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.58
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.6
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.12
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,40.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.01
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,30.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.58
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,55.9
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.1
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.55
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.63
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.97
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,29.6
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,27.46
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,23.37
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,82.8
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,130.6
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,119.2
183146,Upper New Road Cheddar,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,113.8
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.05
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.09
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.7
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,40.0,N Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
