Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.67
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.54
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,30.0,N Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.71
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.26
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.38
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,28.4
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,29.88
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,29.18
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,26.61
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,80.0
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,131.8
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,127.4
183146,Upper New Road Cheddar,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,124.2
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.01
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.47
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,40.0,N Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,69.5
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.85
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.77
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,30.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.91
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.3
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.67
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,28.1
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,28.13
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,31.22
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,23.16
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,81.7
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,125.6
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,135.3
183146,Upper New Road Cheddar,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,115.0
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.63
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,40.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.86
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,30.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.53
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,56.0
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.0
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,29.89
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,21.93
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,14.68
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,100.6
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,131.5
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,99.0
183146,Upper New Road Cheddar,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,82.7
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.72
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.31
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.76
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,40.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.1
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,30.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.91
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,59.9
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,72.2
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.67
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,33.84
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,22.34
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,20.45
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,100.6
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,145.7
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,99.8
183146,Upper New Road Cheddar,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.33
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.51
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.5
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,40.0,N Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.7
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,30.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.19
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,49.2
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.7
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.34
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,28.76
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,26.48
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,24.23
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,85.6
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,127.7
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,115.7
183146,Upper New Road Cheddar,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,114.7
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.95
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,40.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.36
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.63
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,30.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.82
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.79
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.0
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,26.75
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,17.97
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,24.0
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,90.6
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,119.1
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,83.2
183146,Upper New Road Cheddar,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,115.7
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.89
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.1
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.51
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,40.0,N Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,58.2
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.32
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,30.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.3
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.85
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,26.7
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,20.41
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,25.36
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,27.14
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,77.8
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,94.2
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,112.5
183146,Upper New Road Cheddar,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,122.8
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.73
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.35
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.02
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,40.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.3
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.01
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,30.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.24
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.25
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,22.3
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,20.69
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,26.51
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,76.7
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,101.2
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
183146,Upper New Road Cheddar,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,119.8
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.95
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.3
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.11
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,40.0,N Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,63.8
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.41
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,30.0,N Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.04
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,26.1
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,28.85
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,22.07
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,22.73
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,80.8
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,127.7
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,98.6
183146,Upper New Road Cheddar,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.65
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.6
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,40.0,N Current (RMS),A,44.9
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,66.3
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.32
