Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.04
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,30.0,N Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.37
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,25.8
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,36.96
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,23.06
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,27.04
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,99.1
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,159.6
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,102.6
183146,Upper New Road Cheddar,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,123.1
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.76
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.8
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.18
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,40.0,N Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,58.5
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.77
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.46
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,30.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.48
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,25.5
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,34.47
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,22.75
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,22.48
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,97.5
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,149.6
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,101.2
183146,Upper New Road Cheddar,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,105.9
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.74
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.0
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,40.0,N Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,55.9
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,63.4
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.58
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,30.0,N Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.06
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,25.1
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,33.15
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,20.33
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,33.68
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,87.2
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,145.9
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
183146,Upper New Road Cheddar,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,146.8
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.05
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.38
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.4
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,40.0,N Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,65.4
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.68
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.87
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.09
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,30.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.34
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.81
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.7
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,24.7
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,27.16
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,20.32
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,36.0
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,89.5
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,123.8
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,89.9
183146,Upper New Road Cheddar,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,157.1
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.45
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.19
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,40.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.52
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.09
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,30.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.4
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.65
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.85
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.03
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.9
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,24.2
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,27.57
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,25.47
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,32.11
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,71.6
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,123.2
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,110.8
183146,Upper New Road Cheddar,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,140.8
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.32
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.56
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,40.0,N Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.46
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.74
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.36
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,30.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.8
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.82
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,23.9
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,23.78
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,25.02
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,24.22
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,71.9
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,109.4
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,108.3
183146,Upper New Road Cheddar,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,111.5
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.61
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.42
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.83
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,40.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.75
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.42
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,30.0,N Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.28
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.85
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,23.7
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,21.36
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,20.42
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,21.57
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,70.9
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,99.1
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,91.8
183146,Upper New Road Cheddar,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,100.7
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.84
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.29
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,40.0,N Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.19
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,30.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.97
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.01
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,23.5
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,26.54
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,19.34
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,26.43
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,79.7
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,119.4
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,87.5
183146,Upper New Road Cheddar,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.72
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.54
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,40.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.05
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.95
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,30.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,23.4
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,23.31
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,25.98
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,24.49
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,77.4
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,105.7
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,117.1
183146,Upper New Road Cheddar,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,112.4
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.69
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.23
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.79
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,40.0,N Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.64
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.52
