Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,30.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.83
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.13
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.42
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.93
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,23.4
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,26.58
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,21.61
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,27.46
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,74.4
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,117.7
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,94.6
183146,Upper New Road Cheddar,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,125.9
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.29
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.76
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.77
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,40.0,N Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,58.6
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.25
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.14
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,30.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.26
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.83
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,23.4
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,19.83
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,20.23
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,33.75
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,79.9
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,93.7
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,91.2
183146,Upper New Road Cheddar,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,149.6
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.39
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,40.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.97
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.11
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,30.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.82
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.44
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,23.3
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,14.14
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,22.23
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,27.21
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,70.4
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,99.1
183146,Upper New Road Cheddar,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,128.0
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.45
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,40.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.02
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,30.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.88
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.5
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,23.3
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,18.31
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,14.49
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,25.1
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,68.5
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,88.4
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,68.8
183146,Upper New Road Cheddar,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,116.3
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,40.0,N Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.3
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,30.0,N Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.13
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,23.3
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,16.54
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,16.7
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,23.83
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,65.4
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,83.6
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
183146,Upper New Road Cheddar,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,114.1
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.65
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.11
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.55
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,40.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.55
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,30.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.26
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,23.3
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,17.29
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,18.4
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,18.56
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,61.9
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
183146,Upper New Road Cheddar,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,93.6
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,40.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.65
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,30.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.05
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,23.4
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,15.56
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,17.35
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,18.15
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,57.1
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,78.3
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,79.3
183146,Upper New Road Cheddar,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,91.7
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.21
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.46
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,40.0,N Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.05
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,30.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.22
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,23.5
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,13.98
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,17.76
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,19.02
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,57.9
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,73.9
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,80.5
183146,Upper New Road Cheddar,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,93.5
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.81
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,40.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,30.0,N Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,23.5
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,13.46
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,14.93
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,20.49
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,56.1
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,72.7
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
183146,Upper New Road Cheddar,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,98.8
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,40.0,N Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.27
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,30.0,N Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
