Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,23.6
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,11.48
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,14.56
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,20.38
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,55.5
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,65.4
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,68.7
183146,Upper New Road Cheddar,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,40.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.87
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,30.0,N Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,23.7
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,12.26
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,12.35
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,15.85
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
183146,Upper New Road Cheddar,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,80.5
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,40.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.39
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.83
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,30.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.27
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,23.8
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,12.94
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,12.38
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,17.31
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,47.7
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,68.9
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,59.6
183146,Upper New Road Cheddar,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,40.0,N Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.54
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,30.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,23.9
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,14.21
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,13.87
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,16.97
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
183146,Upper New Road Cheddar,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,83.2
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.31
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,40.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.16
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,30.0,N Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.02
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,23.9
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,14.89
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,14.18
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,14.52
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,50.5
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,76.6
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
183146,Upper New Road Cheddar,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,75.9
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.16
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,40.0,N Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,30.0,N Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,24.0
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,14.38
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,13.71
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,12.75
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,52.0
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
183146,Upper New Road Cheddar,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,71.5
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.17
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,40.0,N Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.96
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,24.1
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,11.67
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,13.57
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,13.44
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,63.3
183146,Upper New Road Cheddar,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,72.7
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.47
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,40.0,N Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.82
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,30.0,N Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.5
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,24.2
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,14.1
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,13.88
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,13.83
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,72.7
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,65.1
183146,Upper New Road Cheddar,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.93
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,40.0,N Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.02
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.08
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.34
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,24.3
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,15.09
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,16.27
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,12.98
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,51.5
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,76.3
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
183146,Upper New Road Cheddar,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,71.6
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.11
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,40.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,30.0,N Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
