Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,24.4
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,11.08
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,19.81
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,12.68
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,54.9
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,63.9
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,86.6
183146,Upper New Road Cheddar,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.42
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,40.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,30.0,N Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.85
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.27
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,24.5
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,10.91
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,22.48
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,13.38
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,61.4
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,62.9
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,97.3
183146,Upper New Road Cheddar,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,70.9
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.39
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,40.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,30.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,24.6
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,11.19
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,20.59
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,14.15
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,55.6
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,63.3
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,90.4
183146,Upper New Road Cheddar,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,73.9
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,40.0,N Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,30.0,N Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.46
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.2
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,24.7
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,11.16
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,19.59
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,14.03
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,53.4
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,63.9
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
183146,Upper New Road Cheddar,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,40.0,N Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.33
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,30.0,N Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.17
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,24.8
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,11.98
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,18.2
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,13.31
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,51.3
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,66.4
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,80.4
183146,Upper New Road Cheddar,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.74
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,40.0,N Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.47
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,30.0,N Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.65
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,24.9
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,12.1
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,19.12
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,12.9
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,54.1
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
183146,Upper New Road Cheddar,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,71.5
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,40.0,N Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,30.0,N Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.8
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.39
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.89
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,25.0
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,13.17
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,18.61
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,14.04
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,69.4
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,81.8
183146,Upper New Road Cheddar,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,75.5
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.14
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,40.0,N Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.4
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,30.0,N Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.22
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,25.1
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,13.21
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,18.45
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,15.8
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,82.1
183146,Upper New Road Cheddar,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,80.6
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,40.0,N Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.61
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,30.0,N Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.08
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.33
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,25.2
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,14.08
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,18.18
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,14.31
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
183146,Upper New Road Cheddar,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.67
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,40.0,N Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.77
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,30.0,N Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
