Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.32
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.25
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,25.4
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,16.2
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,18.61
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,13.96
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,51.8
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,79.5
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,82.6
183146,Upper New Road Cheddar,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.11
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,40.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.64
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,30.0,N Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.52
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.42
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,25.5
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,18.32
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,20.37
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,16.5
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,53.9
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,89.6
183146,Upper New Road Cheddar,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,82.5
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.1
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,40.0,N Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.45
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.58
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,25.6
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,13.92
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,18.95
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,18.24
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,84.3
183146,Upper New Road Cheddar,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,40.0,N Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.8
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,30.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.32
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,25.7
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,13.14
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,20.54
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,17.55
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,50.9
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,69.7
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,90.3
183146,Upper New Road Cheddar,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,86.0
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,40.0,N Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.57
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.35
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.37
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.92
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,25.9
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,11.33
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,19.52
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,18.29
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,64.2
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,86.5
183146,Upper New Road Cheddar,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,89.3
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.32
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,40.0,N Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.42
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,30.0,N Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.71
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,26.0
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,10.92
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,19.39
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,16.4
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,52.9
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,85.5
183146,Upper New Road Cheddar,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,83.2
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,40.0,N Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.32
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,30.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.43
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.91
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,26.1
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,11.82
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,18.65
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,17.89
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,65.7
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
183146,Upper New Road Cheddar,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,88.3
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.59
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,40.0,N Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.41
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,30.0,N Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.76
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,26.2
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,14.36
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,19.07
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,16.94
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,84.1
183146,Upper New Road Cheddar,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,84.7
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.01
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,40.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.33
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,17.58
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,19.15
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,15.69
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,55.3
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,83.8
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
183146,Upper New Road Cheddar,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,80.9
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.39
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,40.0,N Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.84
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
