Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,14.12
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,17.18
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,15.31
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,73.1
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
183146,Upper New Road Cheddar,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,40.0,N Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.47
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,30.0,N Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.36
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,26.6
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,14.14
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,15.75
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,15.71
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,50.0
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,72.3
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
183146,Upper New Road Cheddar,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,80.7
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,40.0,N Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.39
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,30.0,N Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,26.7
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,15.32
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,15.51
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,16.31
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,76.5
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
183146,Upper New Road Cheddar,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,82.9
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,40.0,N Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.86
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.46
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,30.0,N Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.35
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,26.8
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,14.92
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,15.54
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,16.25
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,51.4
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,70.9
183146,Upper New Road Cheddar,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,40.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,30.0,N Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.14
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,12.41
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,16.53
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,15.11
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,50.6
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,67.7
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
183146,Upper New Road Cheddar,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,79.4
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,40.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.75
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,30.0,N Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.4
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,12.73
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,19.06
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,17.42
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,52.0
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,84.6
183146,Upper New Road Cheddar,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,87.0
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.17
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,40.0,N Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.79
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,30.0,N Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,13.38
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,17.31
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,15.8
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,52.1
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
183146,Upper New Road Cheddar,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,81.7
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.71
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.28
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,40.0,N Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.07
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,30.0,N Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,27.1
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,17.66
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,18.05
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,15.97
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,58.8
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,85.2
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
183146,Upper New Road Cheddar,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,81.8
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.32
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.56
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,40.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.02
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.79
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,30.0,N Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,27.2
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,18.02
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,18.72
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,16.46
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,61.1
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,86.9
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
183146,Upper New Road Cheddar,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,84.0
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.45
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,40.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.87
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,30.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
