Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.64
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,16.1
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,18.34
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,16.52
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,59.8
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,81.3
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,81.4
183146,Upper New Road Cheddar,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.81
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.41
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,40.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.97
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,30.0,N Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.75
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,16.15
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,19.3
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,16.47
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,63.9
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,82.9
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,85.2
183146,Upper New Road Cheddar,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,84.0
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.75
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,40.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.6
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,30.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,16.36
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,19.0
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,18.04
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,61.0
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,82.2
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
183146,Upper New Road Cheddar,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,90.3
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.11
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.25
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,40.0,N Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.16
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,30.0,N Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,17.93
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,19.68
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,19.76
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,61.9
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,86.6
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,87.4
183146,Upper New Road Cheddar,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,96.2
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.72
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.9
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.28
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,40.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,30.0,N Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.74
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,20.59
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,20.41
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,23.33
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,62.8
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,97.1
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,90.6
183146,Upper New Road Cheddar,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,109.3
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.42
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.35
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,40.0,N Current (RMS),A,50.2
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,72.3
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.47
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.6
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,30.0,N Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.52
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.98
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,27.7
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,21.16
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,31.0
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,26.59
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,76.4
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,99.6
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,135.5
183146,Upper New Road Cheddar,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,121.6
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.78
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.6
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,40.0,N Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,71.0
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.67
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,30.0,N Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.01
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.54
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.8
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,27.7
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,23.89
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,33.57
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,27.94
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,77.0
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,110.9
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,144.5
183146,Upper New Road Cheddar,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,127.3
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.79
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.21
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,40.0,N Current (RMS),A,43.4
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,64.3
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.12
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.39
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,30.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.76
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.69
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.2
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,20.21
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,34.69
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,32.04
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,82.3
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,148.7
183146,Upper New Road Cheddar,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,143.7
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.21
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.13
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.87
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,40.0,N Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,72.3
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.51
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.66
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.09
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,30.0,N Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.9
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.2
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,25.94
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,33.64
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,35.12
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,76.2
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,118.4
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,145.5
183146,Upper New Road Cheddar,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,157.1
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.25
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.33
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.79
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,40.0,N Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,69.3
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.87
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.2
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,30.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.03
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.54
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
