Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.93
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,28.04
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,35.49
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,33.26
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,77.2
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,126.2
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,153.5
183146,Upper New Road Cheddar,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,150.6
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.93
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.18
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.85
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,40.0,N Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,64.8
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.08
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.03
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,30.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.17
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.1
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.99
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.94
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,26.28
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,36.46
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,31.04
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,81.2
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,119.5
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,158.0
183146,Upper New Road Cheddar,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,142.4
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.3
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.28
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.06
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,40.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.67
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.8
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.23
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,30.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.18
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.16
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.11
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.25
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.02
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,24.34
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,33.5
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,32.42
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,79.4
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,113.8
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,145.4
183146,Upper New Road Cheddar,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,147.3
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.97
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.24
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.04
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,40.0,N Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.81
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.02
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,30.0,N Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.21
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.04
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.79
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,26.17
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,33.2
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,35.85
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,83.1
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,118.6
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,141.5
183146,Upper New Road Cheddar,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,158.2
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.57
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.89
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.42
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,40.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.27
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.2
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,30.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.08
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.73
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.88
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.19
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,29.67
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,37.77
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,37.26
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,82.4
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,130.9
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,159.1
183146,Upper New Road Cheddar,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,163.2
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.18
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.62
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.84
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,40.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,53.0
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,54.6
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.16
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.9
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,30.0,N Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.1
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.71
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.13
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.46
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,31.56
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,38.88
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,40.82
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,81.5
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,138.2
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,163.5
183146,Upper New Road Cheddar,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,176.2
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.68
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.04
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.08
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,40.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,50.8
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,52.6
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.16
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.66
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,30.0,N Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,55.3
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,50.6
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.69
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.47
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.65
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,67.5
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,27.41
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,43.68
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,43.45
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,94.3
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,123.4
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,183.1
183146,Upper New Road Cheddar,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,187.5
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.27
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.59
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.98
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,40.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.7
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.2
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.79
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,30.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.9
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,59.5
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.44
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.5
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,51.8
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.6
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.39
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.94
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.95
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.8
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,28.1
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,35.34
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,41.24
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,41.55
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,81.7
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,155.6
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,173.3
183146,Upper New Road Cheddar,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,180.9
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.0
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.25
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.58
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,40.0,N Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,63.0
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.92
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.67
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,30.0,N Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.9
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.27
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.54
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,49.5
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.7
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.2
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.97
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.9
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,28.2
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,34.03
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,40.91
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,39.79
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,82.6
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,150.5
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,173.1
183146,Upper New Road Cheddar,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,175.1
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.32
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.1
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.9
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,40.0,N Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.33
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.13
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,30.0,N Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,57.0
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.62
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.18
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.5
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
