Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.52
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.56
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,28.3
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,27.67
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,39.12
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,39.85
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,83.8
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,126.0
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,165.7
183146,Upper New Road Cheddar,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,175.2
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.61
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.06
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.65
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,40.0,N Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,62.6
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.86
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.03
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,30.0,N Current (RMS),A,45.9
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.8
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,69.4
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.93
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.68
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.09
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.7
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.68
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,28.3
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,30.25
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,39.3
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,44.54
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,80.8
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,135.5
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,166.4
183146,Upper New Road Cheddar,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,193.4
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.14
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.28
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,21.5
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,40.0,N Current (RMS),A,54.0
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,91.6
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.14
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.26
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,30.0,N Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,54.6
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.17
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.98
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.21
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.01
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.2
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,28.4
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,30.37
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,44.82
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,47.09
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,91.8
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,136.5
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,190.6
183146,Upper New Road Cheddar,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,204.5
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.47
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.22
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.19
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,40.0,N Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,68.6
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,57.2
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.15
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.94
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,30.0,N Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,57.7
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.65
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.69
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.78
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.99
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.0
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,28.4
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,27.15
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,47.84
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,43.27
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,106.5
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,123.8
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,203.1
183146,Upper New Road Cheddar,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,189.4
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.7
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.8
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.7
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,40.0,N Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,70.0
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,62.9
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.14
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.38
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,30.0,N Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,51.8
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.5
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.5
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.72
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.19
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.69
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.82
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,32.15
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,49.35
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,41.51
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,99.9
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,142.7
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,206.8
183146,Upper New Road Cheddar,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,179.6
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.99
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.57
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.34
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,40.0,N Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,77.8
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,53.4
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.48
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.39
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.07
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,30.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,53.1
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.99
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.11
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.69
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,30.92
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,46.06
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,42.68
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,95.0
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,136.3
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,193.6
183146,Upper New Road Cheddar,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,186.1
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.42
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.39
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.95
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,40.0,N Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,80.5
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.58
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.98
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.3
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,30.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.84
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.95
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.97
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.09
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.92
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,64.5
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,31.82
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,47.4
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,39.98
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,93.0
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,139.1
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,198.3
183146,Upper New Road Cheddar,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,173.8
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.79
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.63
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.56
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,40.0,N Current (RMS),A,53.0
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,81.6
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.36
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.42
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,30.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.3
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.03
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.06
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,54.0
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.1
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.26
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.14
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.8
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.4
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,28.58
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,50.19
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,38.81
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,107.6
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,128.4
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,210.0
183146,Upper New Road Cheddar,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,169.2
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.13
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,20.17
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.7
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,40.0,N Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,84.1
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,58.9
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.41
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.42
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,30.0,N Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.5
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.87
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.84
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,43.1
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.67
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,31.46
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,49.42
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,39.08
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,98.7
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,138.7
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,207.3
183146,Upper New Road Cheddar,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,170.8
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.88
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.35
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.5
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,40.0,N Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,76.7
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,49.7
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.25
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.49
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,30.0,N Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.6
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.69
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.08
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.99
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.36
