Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.43
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,28.88
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,49.04
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,38.5
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,102.6
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,127.9
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,204.7
183146,Upper New Road Cheddar,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,166.6
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.43
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.99
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.72
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,40.0,N Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.5
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,81.0
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.81
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.49
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,30.0,N Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,63.0
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.81
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.79
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.46
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.4
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.2
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.23
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,32.06
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,48.78
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,38.89
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,99.0
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,141.8
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,206.3
183146,Upper New Road Cheddar,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,169.7
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.75
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,19.77
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.6
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,40.0,N Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,54.7
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,83.2
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.91
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.79
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,30.0,N Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,51.7
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.5
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.67
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.3
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.19
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.64
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.27
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.89
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,30.9
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,52.26
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,42.47
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,107.7
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,139.4
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,220.5
183146,Upper New Road Cheddar,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,184.5
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.56
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.64
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.43
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,40.0,N Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,62.4
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,79.3
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,54.6
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.38
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.39
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,30.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.06
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.39
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.64
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.42
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.62
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.78
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,38.42
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,50.02
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,41.23
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,94.2
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,168.4
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,211.5
183146,Upper New Road Cheddar,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,179.3
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.93
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.77
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.67
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,40.0,N Current (RMS),A,45.9
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,67.5
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,79.6
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.87
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.84
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,30.0,N Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.0
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.65
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.8
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.49
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.31
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.8
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.2
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,40.1
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,51.74
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,39.57
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,99.1
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,173.9
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,218.4
183146,Upper New Road Cheddar,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,173.0
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.73
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.41
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.09
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,40.0,N Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,58.4
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,77.9
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.06
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.74
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.61
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,30.0,N Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,54.9
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,58.6
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.0
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.94
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.6
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.19
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.33
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,24.54
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,63.9
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.4
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,104.6
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,43.98
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,51.42
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,53.84
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,83.0
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,190.3
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,216.8
183146,Upper New Road Cheddar,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,230.0
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.15
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,20.91
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.3
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,40.0,N Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.0
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,88.1
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.75
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.76
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.12
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,30.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,51.3
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.6
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.51
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.97
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.9
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.68
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.87
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.39
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,51.3
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,91.4
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,28.7
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,40.09
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,51.51
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,48.99
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,87.0
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,174.0
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,217.3
183146,Upper New Road Cheddar,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,210.7
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.81
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.89
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.67
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,40.0,N Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,70.9
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.7
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.22
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.2
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,30.0,N Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,60.6
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,65.7
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.12
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.9
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.82
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.93
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.56
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,48.6
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,91.8
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,28.8
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,39.45
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,45.42
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,54.56
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,85.2
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,170.1
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,191.3
183146,Upper New Road Cheddar,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,232.3
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.89
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.31
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.32
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,40.0,N Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.9
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,57.6
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,53.5
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.52
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.67
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.27
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,30.0,N Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,58.3
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,66.0
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.89
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.14
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.6
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.28
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.07
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,58.6
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,90.1
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,36.45
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,39.47
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,57.8
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,107.5
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,158.5
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,167.9
183146,Upper New Road Cheddar,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,246.1
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.14
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.2
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.73
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,40.0,N Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,60.8
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,50.8
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.09
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.91
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,30.0,N Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,60.0
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,52.6
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.15
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.4
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.03
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.04
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.97
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,44.5
