Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.9
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,82.9
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,29.0
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,41.26
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,40.73
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,47.59
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,86.6
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,178.1
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,172.3
183146,Upper New Road Cheddar,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,204.8
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.89
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.05
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.72
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,40.0,N Current (RMS),A,48.9
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,72.0
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.83
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.41
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.93
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,30.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,61.8
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,53.2
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.71
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.45
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.62
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,65.8
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,29.2
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,44.97
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,40.56
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,36.18
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,98.3
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,193.0
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,172.2
183146,Upper New Road Cheddar,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,158.9
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.34
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.02
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.6
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,40.0,N Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,61.4
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.91
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.29
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.6
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,30.0,N Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,64.3
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,58.8
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.8
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.04
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.29
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.94
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.4
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,38.09
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,44.13
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,43.99
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,80.8
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,165.7
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,186.6
183146,Upper New Road Cheddar,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,188.8
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.56
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.56
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.71
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,40.0,N Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,58.3
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.8
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.72
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.16
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,30.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,56.8
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.63
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.67
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.7
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.55
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.97
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.8
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,59.6
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.2
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,29.6
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,39.54
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,34.92
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,40.6
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,81.1
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,170.9
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,149.1
183146,Upper New Road Cheddar,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,175.2
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.59
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.39
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,40.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,45.9
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.18
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.74
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.27
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,30.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.36
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.71
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.22
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.9
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.41
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.3
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.4
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.9
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,29.7
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,36.34
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,30.98
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,38.77
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,80.4
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,157.5
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,132.7
183146,Upper New Road Cheddar,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,167.9
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.58
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.76
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.93
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,40.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,51.3
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.47
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.64
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.2
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,30.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.41
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,49.7
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,68.2
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.05
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.13
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.82
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,89.8
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,29.9
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,42.5
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,34.54
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,42.97
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,84.9
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,182.0
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,147.6
183146,Upper New Road Cheddar,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,184.9
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.84
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.64
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.09
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,40.0,N Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.31
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.38
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,30.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,22.56
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,76.5
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,97.4
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.65
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.9
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.97
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,52.8
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.4
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,91.3
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,41.37
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,37.88
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,37.79
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,80.1
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,180.6
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,162.6
183146,Upper New Road Cheddar,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,165.7
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.11
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.3
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.24
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,40.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,30.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.77
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,55.5
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,66.1
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.68
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.12
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.59
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,65.7
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.0
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,29.9
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,29.61
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,31.44
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,24.91
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,83.0
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,133.8
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,135.7
183146,Upper New Road Cheddar,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,115.3
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.64
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,40.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.74
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,30.0,N Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.69
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,53.1
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,63.1
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.42
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.36
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.63
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.4
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,29.8
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,25.86
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,31.13
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,20.13
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,90.1
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,120.4
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,134.0
183146,Upper New Road Cheddar,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,95.6
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.56
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.47
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,40.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.14
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,30.0,N Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.81
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.2
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.47
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.97
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.73
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,72.1
