Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,29.7
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,26.42
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,28.87
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,25.68
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,75.7
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,121.2
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,124.0
183146,Upper New Road Cheddar,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,117.0
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.77
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.74
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,40.0,N Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,30.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.43
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,51.3
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.0
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.3
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.56
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.16
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,62.0
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,29.6
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,23.77
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,25.8
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,18.23
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,83.2
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,110.2
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,112.4
183146,Upper New Road Cheddar,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.94
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.06
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,40.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.32
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,30.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.38
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,55.8
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.5
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.43
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.31
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.1
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,29.5
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,23.53
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,25.15
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,15.59
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,90.1
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,109.2
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,109.4
183146,Upper New Road Cheddar,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,82.3
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.42
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.55
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,40.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,30.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.33
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.42
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,58.5
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,63.2
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.18
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,24.45
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,24.38
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,16.16
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,89.4
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,111.1
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,106.7
183146,Upper New Road Cheddar,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,82.6
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.62
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.95
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.77
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,40.0,N Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,30.0,N Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.98
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,51.3
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.3
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.14
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.19
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.3
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,21.14
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,20.04
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,13.95
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,83.4
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,99.7
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,87.0
183146,Upper New Road Cheddar,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,75.1
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.25
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,40.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,30.0,N Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.63
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.75
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.88
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.45
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,17.79
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,20.47
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,19.36
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,69.8
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,87.1
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,92.1
183146,Upper New Road Cheddar,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,98.2
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.6
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.41
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,40.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,30.0,N Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.33
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.61
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.65
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,20.2
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,16.99
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,17.84
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,76.2
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
183146,Upper New Road Cheddar,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,91.6
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.6
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.84
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,40.0,N Current (RMS),A,51.3
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,55.9
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.17
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.87
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,30.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.69
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.9
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.46
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,29.2
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,14.53
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,12.12
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,22.67
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,78.2
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,74.6
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,59.7
183146,Upper New Road Cheddar,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,111.5
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.93
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.6
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,40.0,N Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.64
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.25
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.75
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,30.0,N Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.28
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.69
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.87
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.08
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.1
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,16.0
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,17.02
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,22.15
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,65.3
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,80.3
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,78.7
183146,Upper New Road Cheddar,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.07
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.37
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.3
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,40.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,30.0,N Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.53
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.52
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.59
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,66.9
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,29.0
