Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,22.05
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,22.92
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,21.96
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,66.7
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,104.6
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,102.5
183146,Upper New Road Cheddar,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,104.6
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.68
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,40.0,N Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.55
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.31
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,30.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.95
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,28.8
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,17.02
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,17.88
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,13.77
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,71.1
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,83.3
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,81.8
183146,Upper New Road Cheddar,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.0
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.08
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,40.0,N Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.27
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,30.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.01
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.85
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,16.31
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,15.98
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,11.38
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,73.4
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,80.1
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,75.2
183146,Upper New Road Cheddar,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,66.7
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.67
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.52
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,40.0,N Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.25
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,30.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.69
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.77
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.87
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,28.3
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,19.27
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,15.56
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,12.49
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,75.9
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,89.6
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,73.4
183146,Upper New Road Cheddar,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,70.5
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.32
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.49
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,40.0,N Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,30.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.96
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.69
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,28.1
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,13.13
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,19.02
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,17.92
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,69.5
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,68.4
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,86.7
183146,Upper New Road Cheddar,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.72
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.89
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,40.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,30.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.7
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.69
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,14.59
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,15.58
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,20.44
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,71.6
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,74.5
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,75.8
183146,Upper New Road Cheddar,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.71
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.7
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,40.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,30.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,12.54
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,11.32
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,18.56
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,73.2
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,59.2
183146,Upper New Road Cheddar,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.32
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.29
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,40.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.83
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,30.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.45
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,12.5
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,16.24
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,16.57
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,74.3
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,77.4
183146,Upper New Road Cheddar,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,90.8
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.26
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,40.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.61
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,30.0,N Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.12
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,14.02
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,13.97
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,20.84
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,75.8
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,74.3
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,69.1
183146,Upper New Road Cheddar,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,105.1
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.37
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,40.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.82
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.9
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,30.0,N Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,56.2
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.6
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.94
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
