Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,22.46
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,24.15
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,31.97
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,76.6
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,102.7
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,106.8
183146,Upper New Road Cheddar,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,143.3
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.87
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,40.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.37
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,30.0,N Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,62.6
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.06
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.63
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,16.76
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,21.14
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,31.68
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,85.5
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,81.9
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,94.3
183146,Upper New Road Cheddar,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.03
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.91
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,40.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.68
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.35
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,30.0,N Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.9
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,14.05
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,25.99
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,20.81
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,76.2
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,68.7
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,111.7
183146,Upper New Road Cheddar,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,102.2
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.54
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,40.0,N Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.58
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,30.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.15
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,21.55
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,22.01
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,22.55
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,69.4
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,96.6
183146,Upper New Road Cheddar,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,105.9
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.61
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.84
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,40.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.62
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,30.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.7
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.7
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.14
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,23.14
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,24.66
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,25.71
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,65.3
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,102.8
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,106.8
183146,Upper New Road Cheddar,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,116.8
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.51
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.63
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,40.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.98
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,30.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.75
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.83
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.64
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,20.83
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,26.93
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,26.47
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,68.0
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,96.3
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,115.7
183146,Upper New Road Cheddar,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,122.1
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.49
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.77
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,40.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.73
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.22
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,30.0,N Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.7
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.14
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.62
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.63
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.95
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,27.2
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,26.85
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,27.11
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,31.03
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,69.5
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,117.1
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,116.4
183146,Upper New Road Cheddar,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,136.9
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,40.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.65
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.27
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,30.0,N Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,48.3
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.22
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.36
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,27.1
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,24.2
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,16.64
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,25.11
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,83.7
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,108.0
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,76.1
183146,Upper New Road Cheddar,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,117.8
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.66
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.32
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,40.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.57
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.11
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,30.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.64
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.29
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,25.05
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,14.27
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,19.7
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,82.3
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,110.2
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,67.6
183146,Upper New Road Cheddar,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.41
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,40.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.54
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,30.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.25
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.05
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.25
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
183146,Upper New Road Cheddar,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
