Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
183146,Upper New Road Cheddar,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
183146,Upper New Road Cheddar,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,32.38
183146,Upper New Road Cheddar,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,19.13
183146,Upper New Road Cheddar,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,35.1
183146,Upper New Road Cheddar,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,95.0
183146,Upper New Road Cheddar,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,142.7
183146,Upper New Road Cheddar,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,86.6
183146,Upper New Road Cheddar,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,155.8
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.87
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.09
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,40.0,N Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,56.6
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.88
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.75
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.89
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,30.0,N Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.8
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.2
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.57
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.81
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,50.1
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.6
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,25.5
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,33.08
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,21.74
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,43.19
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,105.7
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,145.2
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,96.6
183146,Upper New Road Cheddar,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,188.9
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.3
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.82
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,40.0,N Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.79
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,30.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.39
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.12
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.38
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,25.3
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,28.02
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,25.88
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,31.91
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,70.7
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,125.7
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,113.5
183146,Upper New Road Cheddar,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,142.3
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.73
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.53
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,40.0,N Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.62
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,30.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.49
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.73
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.55
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.0
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,25.0
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,27.52
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,24.64
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,36.18
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,78.9
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,123.9
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,106.9
183146,Upper New Road Cheddar,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,157.9
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.6
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.71
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,40.0,N Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.96
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,30.0,N Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.19
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.79
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.74
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.54
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,58.2
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.9
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,24.7
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,31.22
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,26.7
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,40.54
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,82.0
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,139.2
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,116.0
183146,Upper New Road Cheddar,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,175.7
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.43
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.79
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,40.0,N Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,50.9
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.32
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,30.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.48
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.36
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.3
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.35
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.35
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.16
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.2
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,24.3
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,33.04
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,24.37
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,43.12
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,93.8
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,146.4
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,106.2
183146,Upper New Road Cheddar,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,188.3
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.49
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.67
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,40.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,30.0,N Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.77
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.92
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.06
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,67.7
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,24.0
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,24.29
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,18.21
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,33.35
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,88.7
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,109.6
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,82.3
183146,Upper New Road Cheddar,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,149.6
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.48
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.36
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,40.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.8
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,30.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.51
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.14
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.64
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.53
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.77
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,52.1
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,81.9
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,23.7
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,28.01
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,22.25
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,38.08
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,86.7
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,125.7
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,98.4
183146,Upper New Road Cheddar,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,167.3
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.97
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.95
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.13
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,40.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.17
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,30.0,N Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,57.9
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.55
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.05
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.23
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,25.69
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,77.7
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,110.6
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,23.6
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,30.63
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,27.31
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,54.19
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,121.8
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,135.6
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,119.8
183146,Upper New Road Cheddar,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,233.3
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.27
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.21
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.99
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,40.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,30.0,N Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.54
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.23
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.39
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,70.8
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,92.7
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,23.4
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
