Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,29.15
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,26.64
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,39.47
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,81.8
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,130.8
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,115.5
183146,Upper New Road Cheddar,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,172.4
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.24
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.9
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.57
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,40.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.4
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.29
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,30.0,N Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.79
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.49
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.03
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.1
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,23.3
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,22.34
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,25.16
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,33.61
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,75.3
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,104.3
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,109.4
183146,Upper New Road Cheddar,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,148.9
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.19
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,40.0,N Current (RMS),A,52.4
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,77.9
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.43
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.39
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,30.0,N Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.23
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.07
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,23.2
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,25.05
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,25.12
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,38.6
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,81.0
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,115.4
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,113.3
183146,Upper New Road Cheddar,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,168.1
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.55
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.36
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.07
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,40.0,N Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,62.4
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.58
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,30.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.89
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.32
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.1
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,23.1
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,29.49
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,22.29
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,29.44
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,77.9
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,131.2
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,100.3
183146,Upper New Road Cheddar,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,132.6
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.09
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.33
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,40.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,30.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.93
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.59
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,23.0
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,22.42
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,23.09
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,28.62
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,62.7
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,102.1
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,100.9
183146,Upper New Road Cheddar,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,127.7
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.45
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.06
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,40.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.17
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,30.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.64
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.08
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,22.9
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,18.86
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,21.55
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,23.45
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,61.8
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,91.7
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,94.8
183146,Upper New Road Cheddar,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,108.8
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.23
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.15
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.99
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,40.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.39
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.92
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,30.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.72
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.73
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,22.9
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,27.2
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,20.9
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,24.03
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,74.5
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,122.7
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,92.5
183146,Upper New Road Cheddar,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,113.2
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.9
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.47
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,40.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.49
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.75
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,30.0,N Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.44
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,22.8
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,21.29
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,20.03
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,20.58
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,64.2
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,89.4
183146,Upper New Road Cheddar,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,100.3
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.77
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,40.0,N Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.87
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,22.8
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,16.26
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,17.59
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,18.34
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,58.7
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,80.9
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,80.1
183146,Upper New Road Cheddar,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,92.4
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.61
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,40.0,N Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.78
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,30.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.19
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,22.7
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,13.65
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,19.64
