Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,19.28
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,57.8
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,88.1
183146,Upper New Road Cheddar,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,94.9
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.19
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,40.0,N Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.78
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,30.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.1
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,22.6
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,12.87
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,18.97
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,18.39
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,57.8
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,86.6
183146,Upper New Road Cheddar,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,40.0,N Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.6
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,30.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.64
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,22.6
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,15.88
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,16.64
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,19.36
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,56.8
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,79.1
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,77.4
183146,Upper New Road Cheddar,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,94.3
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,40.0,N Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.42
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,30.0,N Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.73
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.68
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,22.6
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,15.74
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,16.29
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,16.24
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,56.3
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,78.9
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,73.8
183146,Upper New Road Cheddar,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,83.9
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.8
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,40.0,N Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.9
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.14
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,30.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.98
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,22.6
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,16.7
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,12.92
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,15.98
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,60.6
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,83.2
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
183146,Upper New Road Cheddar,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.84
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,40.0,N Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,22.6
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,13.18
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,13.63
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,14.8
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,73.1
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,63.7
183146,Upper New Road Cheddar,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,80.3
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.56
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,40.0,N Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,30.0,N Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,22.6
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,10.73
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,13.83
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,13.8
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,63.9
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,65.2
183146,Upper New Road Cheddar,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,40.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.1
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,30.0,N Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,22.6
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,10.35
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,15.52
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,13.91
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,54.3
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,70.8
183146,Upper New Road Cheddar,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,77.2
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.7
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.47
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,40.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.86
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,30.0,N Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.86
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,22.7
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,12.73
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,14.23
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,14.69
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,52.7
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,66.7
183146,Upper New Road Cheddar,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.74
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,40.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,22.8
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,13.3
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,12.63
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,14.08
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,50.2
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,69.5
