Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,60.5
183146,Upper New Road Cheddar,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,76.4
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.57
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,40.0,N Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.14
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,22.8
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,13.59
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,12.34
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,14.05
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,68.8
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,58.7
183146,Upper New Road Cheddar,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,75.7
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.86
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.07
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,40.0,N Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.34
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,30.0,N Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.01
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,22.9
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,13.71
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,12.09
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,13.55
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,57.8
183146,Upper New Road Cheddar,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.65
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,40.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.83
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,22.9
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,13.26
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,12.36
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,13.68
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,48.3
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,68.2
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,60.1
183146,Upper New Road Cheddar,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,74.2
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,40.0,N Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.12
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,30.0,N Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,23.0
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,10.29
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,13.85
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,14.49
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
183146,Upper New Road Cheddar,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,40.0,N Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,30.0,N Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,23.1
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,11.49
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,14.86
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,15.31
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
183146,Upper New Road Cheddar,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,80.7
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.65
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,40.0,N Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.2
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,23.1
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,15.24
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,13.59
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,18.4
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
183146,Upper New Road Cheddar,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.39
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,40.0,N Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.4
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,30.0,N Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,23.2
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,13.17
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,13.66
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,16.42
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,46.0
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
183146,Upper New Road Cheddar,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,84.0
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.15
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,40.0,N Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.33
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,30.0,N Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.12
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,23.3
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,11.61
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,14.19
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,15.81
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,62.7
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,65.9
183146,Upper New Road Cheddar,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,82.8
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,40.0,N Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,30.0,N Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,23.4
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,11.1
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,13.64
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,15.7
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,62.1
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,63.9
183146,Upper New Road Cheddar,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,82.3
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
