Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.36
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,40.0,N Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.74
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,30.0,N Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.9
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,23.4
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,11.35
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,13.69
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,15.48
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,62.3
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,64.0
183146,Upper New Road Cheddar,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,40.0,N Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,30.0,N Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,23.5
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,11.59
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,15.12
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,14.59
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,63.4
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
183146,Upper New Road Cheddar,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,76.6
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,40.0,N Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.86
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.01
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,23.6
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,11.25
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,14.41
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,14.36
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
183146,Upper New Road Cheddar,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,75.9
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,40.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.18
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,23.7
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,13.04
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,13.89
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,13.86
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,67.9
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,65.1
183146,Upper New Road Cheddar,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,74.8
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.75
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.35
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,40.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.31
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.35
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,30.0,N Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.04
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,23.8
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,12.79
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,13.87
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,14.82
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,66.8
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,64.8
183146,Upper New Road Cheddar,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,78.3
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.42
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,40.0,N Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.25
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,30.0,N Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.67
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,23.9
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,11.97
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,13.39
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,16.57
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,64.1
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
183146,Upper New Road Cheddar,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.52
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,40.0,N Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,30.0,N Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.5
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,24.0
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,12.32
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,13.86
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,17.25
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,46.0
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
183146,Upper New Road Cheddar,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,85.8
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.76
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,40.0,N Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,30.0,N Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,24.0
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,15.4
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,14.55
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,16.96
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,48.9
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,76.1
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,66.4
183146,Upper New Road Cheddar,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.33
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,40.0,N Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,24.1
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,13.27
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,14.79
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,16.0
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
183146,Upper New Road Cheddar,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,82.6
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
