Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.25
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,40.0,N Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.41
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,30.0,N Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,24.2
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,11.76
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,14.88
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,16.32
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,65.9
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,67.7
183146,Upper New Road Cheddar,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,84.2
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,40.0,N Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,30.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,24.3
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,12.48
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,14.88
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,16.48
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,47.9
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,69.2
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,69.1
183146,Upper New Road Cheddar,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,84.7
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,40.0,N Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,30.0,N Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.74
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,24.4
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,11.84
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,14.23
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,14.75
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,47.7
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,68.9
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
183146,Upper New Road Cheddar,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,40.0,N Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.52
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,30.0,N Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.42
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,24.5
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,13.6
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,14.13
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,14.35
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,49.5
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,72.3
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,67.5
183146,Upper New Road Cheddar,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,77.9
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,40.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,30.0,N Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,24.6
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,16.23
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,15.41
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,14.63
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,53.1
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,79.6
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
183146,Upper New Road Cheddar,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,78.3
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.09
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,40.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.47
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,30.0,N Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.1
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,24.7
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,16.6
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,15.29
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,15.97
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,81.5
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
183146,Upper New Road Cheddar,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,82.6
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,40.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,30.0,N Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.61
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,24.8
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,15.22
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,14.75
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,17.26
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,69.1
183146,Upper New Road Cheddar,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,87.2
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,40.0,N Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.96
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,30.0,N Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,24.9
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,13.13
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,14.59
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,17.53
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,49.3
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,68.4
183146,Upper New Road Cheddar,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,88.9
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,40.0,N Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,30.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.25
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,24.9
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,13.64
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,14.91
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,18.65
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,51.1
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,71.1
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,70.3
183146,Upper New Road Cheddar,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,92.4
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.16
