Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,40.0,N Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.64
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,30.0,N Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.87
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,25.0
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,15.96
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,15.58
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,18.99
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,51.8
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,78.5
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,72.2
183146,Upper New Road Cheddar,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,92.4
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.68
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,40.0,N Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.11
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.45
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.3
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,25.1
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,15.5
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,15.44
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,20.92
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,55.0
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,76.6
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,70.7
183146,Upper New Road Cheddar,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,100.4
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.42
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.75
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,40.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.78
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.15
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,30.0,N Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.67
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,31.9
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,17.59
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,23.99
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,21.67
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,61.9
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,87.0
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,105.4
183146,Upper New Road Cheddar,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,103.2
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.51
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,40.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.02
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.13
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,30.0,N Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.87
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.62
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,32.0
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,19.13
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,25.99
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,21.57
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,63.6
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,91.9
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,112.0
183146,Upper New Road Cheddar,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,102.6
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.57
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.52
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,40.0,N Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.05
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.95
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,30.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,32.0
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,17.95
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,26.98
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,24.93
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,62.8
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,116.0
183146,Upper New Road Cheddar,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,114.9
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.53
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,40.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.44
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.07
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,30.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.08
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.68
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,32.1
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,20.02
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,27.34
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,25.07
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,62.2
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,93.5
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,117.5
183146,Upper New Road Cheddar,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,115.5
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.96
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.43
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,40.0,N Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,67.5
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.12
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.4
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,30.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.58
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,32.2
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,20.08
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,31.3
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,23.65
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,69.4
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,92.8
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,133.9
183146,Upper New Road Cheddar,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,111.1
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.09
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.62
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,40.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.14
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.85
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,30.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.54
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,32.3
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,16.95
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,23.63
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,28.4
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,68.1
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,82.5
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,105.0
183146,Upper New Road Cheddar,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,129.8
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.49
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.75
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,40.0,N Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.08
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.77
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.41
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,30.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.04
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,32.4
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,19.2
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,21.71
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,28.67
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,63.6
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,91.4
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,95.1
183146,Upper New Road Cheddar,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,130.0
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.84
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.82
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,40.0,N Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
