Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.61
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.9
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,30.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.45
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.7
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,32.4
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,18.67
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,21.02
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,27.87
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,67.5
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,89.3
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,93.4
183146,Upper New Road Cheddar,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,127.8
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.87
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.83
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.04
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,40.0,N Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.48
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.73
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,30.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.89
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.93
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,32.5
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,21.04
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,21.15
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,27.6
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,68.2
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,99.7
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
183146,Upper New Road Cheddar,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,127.7
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.4
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.11
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,40.0,N Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.81
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.36
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.54
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,30.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,32.6
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,21.74
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,19.99
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,27.5
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,71.3
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,102.1
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,90.1
183146,Upper New Road Cheddar,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,127.1
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.83
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,40.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.43
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.87
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,30.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.69
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,32.6
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,20.49
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,23.26
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,29.1
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,69.3
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,97.7
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,102.7
183146,Upper New Road Cheddar,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,133.7
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.42
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.86
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,40.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.94
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.4
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,30.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.34
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.17
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,32.7
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.07
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,22.89
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,25.03
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,30.53
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,71.8
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,106.7
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,110.6
183146,Upper New Road Cheddar,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,139.2
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.01
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.33
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,40.0,N Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,61.6
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.72
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.2
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,30.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.4
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.58
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.82
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.85
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,32.8
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,23.25
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,22.86
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,40.04
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,92.6
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,108.1
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,101.2
183146,Upper New Road Cheddar,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,176.9
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.06
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.25
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,40.0,N Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,57.9
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.09
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,30.0,N Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,53.2
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,32.8
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,22.15
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,23.6
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,41.68
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,98.7
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,104.1
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,104.4
183146,Upper New Road Cheddar,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,183.9
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.68
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.12
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,40.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.48
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,30.0,N Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,71.1
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.52
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,32.9
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,20.74
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,21.68
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,41.26
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,103.6
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,99.8
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,96.9
183146,Upper New Road Cheddar,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,182.3
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.88
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.22
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.33
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,40.0,N Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.57
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.27
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,30.0,N Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,61.5
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.97
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.17
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.6
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,32.9
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,25.82
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,25.03
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,39.1
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,90.0
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,119.0
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,109.7
183146,Upper New Road Cheddar,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,172.2
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.27
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.85
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.15
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,40.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.7
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,44.7
