Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.35
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.13
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,30.0,N Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,57.3
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.97
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.11
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,33.0
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,31.17
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,29.85
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,36.36
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,87.7
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,139.7
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,129.4
183146,Upper New Road Cheddar,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,162.6
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.68
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.77
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.61
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,40.0,N Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,58.6
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.76
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.8
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,30.0,N Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,56.0
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.59
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.3
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,33.1
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,28.99
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,27.9
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,39.62
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,89.9
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,131.8
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,121.1
183146,Upper New Road Cheddar,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,175.8
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.13
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.71
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.66
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,40.0,N Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,68.3
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.43
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.19
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,30.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.3
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.71
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,33.1
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,27.92
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,27.31
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,38.93
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,91.2
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,127.2
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,118.9
183146,Upper New Road Cheddar,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,173.2
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.54
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.37
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.39
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,40.0,N Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,54.7
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,84.2
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.19
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.76
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,30.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.96
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,33.3
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,28.36
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,25.03
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,44.02
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,105.3
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,129.2
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,109.9
183146,Upper New Road Cheddar,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,194.4
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.29
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.43
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.34
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,40.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.08
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.32
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,30.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.94
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.95
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.6
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,33.3
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,28.0
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,24.5
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,36.79
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,92.3
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,128.2
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,106.8
183146,Upper New Road Cheddar,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,165.8
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.68
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.07
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,40.0,N Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.31
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,30.0,N Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.54
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.89
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.27
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.79
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,33.4
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,32.67
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,25.56
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,38.47
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,99.9
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,146.2
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,112.1
183146,Upper New Road Cheddar,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,172.9
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.09
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.75
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.19
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,40.0,N Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.8
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.35
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.25
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.9
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,30.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.18
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.4
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.36
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.48
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,33.5
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,32.21
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,25.94
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,36.13
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,95.5
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,144.2
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,113.2
183146,Upper New Road Cheddar,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,162.0
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.58
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.01
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.93
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,40.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.39
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.27
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,30.0,N Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,54.0
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.6
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.38
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.3
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.37
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.16
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,33.6
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,31.08
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,29.87
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,39.73
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,90.6
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,138.3
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,127.2
183146,Upper New Road Cheddar,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,174.5
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.52
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.06
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.01
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,40.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.11
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.5
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.81
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,30.0,N Current (RMS),A,45.4
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,63.7
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.88
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.23
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.96
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,33.7
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,29.79
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,26.58
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,41.93
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,99.5
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,134.6
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,115.8
183146,Upper New Road Cheddar,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,183.7
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.71
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.17
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.29
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,40.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.9
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
