Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.19
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.47
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,30.0,N Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,54.0
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.61
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.8
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.65
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.85
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,33.8
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,24.71
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,25.69
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,41.42
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,98.4
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,114.1
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,111.6
183146,Upper New Road Cheddar,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,180.4
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.04
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.83
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.25
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,40.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.81
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.56
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,30.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.36
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.05
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.76
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.94
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.3
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,33.9
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,25.52
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,28.33
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,39.79
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,92.3
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,117.0
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
183146,Upper New Road Cheddar,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,174.6
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.23
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.53
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.13
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,40.0,N Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.73
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.7
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.13
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,30.0,N Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.9
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.54
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.15
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.19
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.4
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,34.0
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,32.28
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,32.37
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,36.78
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,85.7
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,142.2
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,137.3
183146,Upper New Road Cheddar,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,161.9
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.38
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.37
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.91
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,40.0,N Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,56.6
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,52.3
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.58
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.59
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,30.0,N Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,54.9
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.86
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.44
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.68
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.29
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,34.1
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,37.63
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,30.02
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,36.89
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,96.5
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,163.1
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,128.4
183146,Upper New Road Cheddar,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,162.7
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.33
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.5
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.04
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,40.0,N Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,61.2
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.01
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.28
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.03
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,30.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,47.9
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.39
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.78
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.3
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,34.2
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,31.8
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,33.35
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,37.27
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,87.6
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,140.9
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,142.7
183146,Upper New Road Cheddar,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,164.5
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.16
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.12
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.73
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,40.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.39
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.91
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,30.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.0
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.38
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.11
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.96
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.33
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.7
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,34.3
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,28.64
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,28.94
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,45.43
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,96.6
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,128.9
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,123.5
183146,Upper New Road Cheddar,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,196.1
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.07
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.22
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.57
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,40.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.83
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.59
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.76
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,30.0,N Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,47.9
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.71
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.26
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.9
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,34.4
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,27.95
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,24.97
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,41.64
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,98.2
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,125.9
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,108.0
183146,Upper New Road Cheddar,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,181.2
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.86
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.97
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.63
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,40.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.9
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.59
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.63
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,30.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,43.4
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.3
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.17
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.38
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.8
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,34.5
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,33.54
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,30.15
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,39.07
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,92.0
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,148.4
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,129.1
183146,Upper New Road Cheddar,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,171.4
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.87
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.07
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.8
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,40.0,N Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.88
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.05
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.46
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,30.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.48
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.16
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.88
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.2
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,34.5
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,39.39
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,30.72
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,38.21
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,97.7
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,170.2
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,131.3
183146,Upper New Road Cheddar,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,168.8
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.41
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.32
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.93
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,40.0,N Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.3
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.43
