Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.26
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.83
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,30.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.9
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.97
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.24
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.07
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.62
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,34.6
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,43.89
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,30.31
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,43.62
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,107.1
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,187.9
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,131.0
183146,Upper New Road Cheddar,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,189.4
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.11
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.82
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.26
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,40.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.85
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.65
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.36
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,30.0,N Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,54.5
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,62.7
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.73
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.45
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.37
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.6
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.56
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.63
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.63
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.1
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,34.6
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,39.26
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,33.55
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,46.63
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,94.9
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,169.7
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,143.7
183146,Upper New Road Cheddar,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,201.3
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.41
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.64
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.66
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,40.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.7
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,53.6
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.37
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.68
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,21.69
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,30.0,N Current (RMS),A,61.1
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.3
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,91.7
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.34
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.7
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.28
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,34.5
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,31.75
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,35.4
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,51.49
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,98.8
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,139.4
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,149.8
183146,Upper New Road Cheddar,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,219.5
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.19
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.91
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.4
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,40.0,N Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.7
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.9
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.19
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,27.74
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,30.0,N Current (RMS),A,86.1
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.7
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,116.7
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.36
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.33
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.43
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.93
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,34.5
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,27.97
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,32.08
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,57.4
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,128.3
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,123.3
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,136.7
183146,Upper New Road Cheddar,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,243.2
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.83
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.1
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.94
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,40.0,N Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,53.6
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.92
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,27.72
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,30.0,N Current (RMS),A,81.7
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,116.2
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.08
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.56
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.3
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,34.5
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,27.86
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,32.49
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,58.66
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,130.9
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,138.4
183146,Upper New Road Cheddar,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,249.3
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.3
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.65
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.37
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,40.0,N Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,53.8
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,76.0
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.16
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,27.14
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,30.0,N Current (RMS),A,73.5
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,56.8
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,113.6
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.67
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.29
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.09
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,34.5
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,28.75
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,38.72
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,60.75
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,127.2
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,128.0
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,163.7
183146,Upper New Road Cheddar,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,257.8
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.84
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.98
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.59
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,40.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,59.9
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,61.8
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.16
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,20.74
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,30.0,N Current (RMS),A,60.3
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,88.2
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.1
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.35
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.05
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,34.5
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,32.43
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,35.87
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,50.68
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,98.2
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,142.5
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,152.3
183146,Upper New Road Cheddar,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,217.2
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.01
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.01
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.25
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,40.0,N Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,51.1
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,61.1
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.46
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.99
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,18.04
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,30.0,N Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,76.3
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.55
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.06
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.03
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.98
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,34.4
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,34.07
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,31.92
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,45.85
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,95.5
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,148.0
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,136.2
183146,Upper New Road Cheddar,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,197.9
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.03
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.98
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.06
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,40.0,N Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,43.1
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,60.5
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.17
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,30.0,N Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,61.3
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.45
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.7
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.69
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,34.3
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,33.93
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,25.61
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,39.38
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,96.6
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,146.2
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,111.6
183146,Upper New Road Cheddar,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,172.2
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.82
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.43
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.85
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,40.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,52.8
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,54.6
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.77
