Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,30.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.4
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.12
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.87
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.46
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.22
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,34.2
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,36.12
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,28.33
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,41.71
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,97.2
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,155.4
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,122.7
183146,Upper New Road Cheddar,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,180.2
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.72
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.26
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.23
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,40.0,N Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,54.6
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.27
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,30.0,N Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,53.0
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.47
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.45
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.89
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,34.2
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,33.33
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,27.72
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,42.01
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,96.2
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,144.5
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,119.5
183146,Upper New Road Cheddar,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,181.7
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.24
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.33
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.16
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,40.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.01
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.18
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,30.0,N Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,57.0
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.64
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.9
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.99
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.6
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,34.3
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,31.78
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,27.72
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,40.43
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,97.4
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,138.4
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,119.0
183146,Upper New Road Cheddar,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,176.1
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.06
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.36
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.69
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,40.0,N Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.5
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.36
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.74
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.12
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,30.0,N Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.35
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.82
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.75
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,34.3
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,28.99
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,29.42
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,37.66
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,88.7
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,127.4
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,126.4
183146,Upper New Road Cheddar,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,164.9
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.56
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.71
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.46
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,40.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.47
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.41
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,30.0,N Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,49.9
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.42
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.9
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.23
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.52
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,55.9
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,80.9
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,34.5
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,27.86
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,27.56
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,40.88
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,95.0
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,123.9
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,119.1
183146,Upper New Road Cheddar,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,178.2
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.73
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.08
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,40.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.87
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.89
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.75
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,30.0,N Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,60.2
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.2
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.99
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.94
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,73.3
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,34.6
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,27.49
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,31.64
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,43.52
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,94.7
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,121.6
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,134.8
183146,Upper New Road Cheddar,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,188.4
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.12
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.81
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,40.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.55
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.93
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,30.0,N Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,64.5
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.86
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.31
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.47
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.26
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.3
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,34.6
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,30.88
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,26.92
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,44.59
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,106.0
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,134.7
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,117.1
183146,Upper New Road Cheddar,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,194.0
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.02
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.16
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.67
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,40.0,N Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.84
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.12
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,30.0,N Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,49.7
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.48
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.72
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.53
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.65
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,34.7
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,27.61
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,22.41
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,33.16
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,92.8
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,122.3
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,99.6
183146,Upper New Road Cheddar,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,148.8
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.04
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,40.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.2
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.98
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.26
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,30.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.26
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.95
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.79
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.45
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,34.9
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,27.32
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,19.83
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,27.71
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,91.6
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,121.0
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,89.1
183146,Upper New Road Cheddar,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,128.1
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.34
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.59
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,40.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.49
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.28
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.85
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,30.0,N Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
