Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.43
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.64
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.3
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.25
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.62
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,35.2
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,27.56
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,19.09
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,30.71
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,90.9
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,122.6
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,85.6
183146,Upper New Road Cheddar,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,138.8
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.22
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.75
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.42
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,40.0,N Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.33
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.69
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,30.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.55
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,35.5
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,32.33
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,20.64
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,26.27
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,96.8
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,140.5
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,91.3
183146,Upper New Road Cheddar,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,122.5
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.45
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,40.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.95
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.11
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,30.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.64
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,35.7
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,22.11
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,19.86
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,19.5
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,78.2
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,100.6
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,88.1
183146,Upper New Road Cheddar,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.84
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,40.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,30.0,N Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,35.9
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,22.57
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,19.37
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,19.88
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,77.2
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,86.1
183146,Upper New Road Cheddar,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,96.8
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.59
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.07
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.67
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,40.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.46
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,30.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.02
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.16
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,35.9
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,19.97
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,19.26
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,23.45
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,72.4
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,92.5
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
183146,Upper New Road Cheddar,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,109.7
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,40.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,30.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.35
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,35.8
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,18.69
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,15.65
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,16.02
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,77.1
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,91.1
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,73.6
183146,Upper New Road Cheddar,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,84.8
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.73
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.73
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,40.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,30.0,N Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,35.6
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,12.1
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,12.5
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,7.86
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,79.7
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,66.3
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,62.5
183146,Upper New Road Cheddar,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.37
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,40.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.32
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,30.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,35.4
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,13.47
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,13.88
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,8.67
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,79.8
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,71.8
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,66.4
183146,Upper New Road Cheddar,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,63.1
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.8
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.58
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,40.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,30.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.67
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,35.2
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,9.86
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,10.44
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,12.35
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,72.6
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,58.2
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
183146,Upper New Road Cheddar,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.24
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.1
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,40.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,30.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
