Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,35.1
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,11.13
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,10.55
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,16.83
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,75.5
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,63.3
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
183146,Upper New Road Cheddar,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,87.1
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.35
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,40.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.2
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,30.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.37
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,35.3
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,16.25
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,16.25
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,24.92
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,75.5
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,81.5
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,75.7
183146,Upper New Road Cheddar,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.79
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.34
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,40.0,N Current (RMS),A,43.1
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,64.8
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.3
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.3
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.36
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,30.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.53
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,35.5
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,20.1
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,18.52
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,34.0
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,92.4
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,93.4
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
183146,Upper New Road Cheddar,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,152.2
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.15
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.66
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,40.0,N Current (RMS),A,48.9
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,67.3
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.46
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,30.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,35.5
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,18.4
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,17.66
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,35.57
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,98.5
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,88.1
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,81.7
183146,Upper New Road Cheddar,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,158.8
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.75
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,40.0,N Current (RMS),A,50.1
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,67.2
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.05
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.17
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,30.0,N Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.61
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.55
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.73
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,35.4
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,16.83
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,16.9
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,31.04
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,87.2
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,84.7
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,78.9
183146,Upper New Road Cheddar,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,141.0
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.32
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.89
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,40.0,N Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.0
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.15
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,30.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,35.2
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,10.38
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,9.19
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,18.02
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,79.7
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,63.3
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
183146,Upper New Road Cheddar,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,99.1
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.13
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.76
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.65
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,40.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.68
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,30.0,N Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,35.0
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,10.24
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,8.73
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,11.32
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,73.6
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,61.8
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,73.9
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.32
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,40.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,30.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,34.9
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,13.29
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,11.42
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,16.71
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,77.8
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
183146,Upper New Road Cheddar,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.82
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,40.0,N Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.11
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.57
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,30.0,N Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,34.8
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,14.2
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,15.57
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,20.73
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,72.6
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
183146,Upper New Road Cheddar,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,103.8
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.3
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.29
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,40.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.35
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.46
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,30.0,N Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.7
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
