Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.91
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,34.7
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,21.09
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,16.98
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,25.77
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,78.4
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,98.7
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,77.7
183146,Upper New Road Cheddar,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,120.7
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.81
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,40.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,30.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.22
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,34.5
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,17.23
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,11.72
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,15.84
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,78.5
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,82.1
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
183146,Upper New Road Cheddar,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,40.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,30.0,N Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.02
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.8
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,34.2
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,14.6
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,14.13
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,12.77
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,73.3
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,65.2
183146,Upper New Road Cheddar,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.65
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.46
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.28
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,40.0,N Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.75
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,30.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.91
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,34.0
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,11.42
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,16.24
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,11.76
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,70.5
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
183146,Upper New Road Cheddar,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.03
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,40.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.35
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.5
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,30.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.26
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.67
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.32
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,33.8
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,14.24
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,14.21
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,10.76
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,76.4
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,73.2
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
183146,Upper New Road Cheddar,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,69.5
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.62
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.88
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.04
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,40.0,N Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,30.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.26
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.85
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,33.6
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,15.15
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,15.85
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,18.15
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,72.6
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,77.3
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
183146,Upper New Road Cheddar,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,93.9
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.32
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,40.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,30.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.46
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,33.3
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,13.79
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,14.82
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,16.63
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,70.1
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,70.8
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,69.0
183146,Upper New Road Cheddar,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,88.7
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.76
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.39
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,40.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,30.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,33.1
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,13.87
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,14.88
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,16.27
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,72.9
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,69.8
183146,Upper New Road Cheddar,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.17
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,40.0,N Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.15
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,30.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.78
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.71
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,32.9
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,14.25
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,17.19
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,12.87
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,74.6
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,77.9
183146,Upper New Road Cheddar,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,76.3
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.11
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,40.0,N Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.01
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,30.0,N Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.13
