Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,32.7
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,15.35
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,15.95
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,14.65
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,74.1
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,77.8
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
183146,Upper New Road Cheddar,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,81.5
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.6
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.22
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.42
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,40.0,N Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.31
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.65
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,30.0,N Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,32.4
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,10.0
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,16.53
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,14.92
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,72.3
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,74.7
183146,Upper New Road Cheddar,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,82.7
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.96
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.23
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,40.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.91
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,30.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,32.1
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,17.7
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,16.01
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,13.75
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,80.8
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,87.3
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
183146,Upper New Road Cheddar,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,79.5
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.92
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,40.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.44
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,30.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,32.0
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,15.32
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,16.14
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,11.98
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,77.2
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,77.3
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
183146,Upper New Road Cheddar,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,74.9
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.55
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,40.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,30.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.23
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.25
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.46
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,31.9
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,20.24
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,14.36
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,13.18
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,82.0
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,96.8
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
183146,Upper New Road Cheddar,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,75.1
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.71
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.67
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,40.0,N Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.14
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,30.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.62
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.05
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,31.9
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,26.46
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,18.38
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,24.29
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,80.9
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,119.1
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,84.2
183146,Upper New Road Cheddar,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,113.1
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,40.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.5
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,30.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.13
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.7
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.65
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,31.8
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,23.8
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,17.19
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,25.31
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,77.5
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,108.2
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,79.3
183146,Upper New Road Cheddar,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,116.0
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.32
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.12
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,40.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.99
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.34
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,30.0,N Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.48
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.97
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,31.6
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,19.48
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,19.88
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,22.51
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,74.3
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,93.9
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,89.1
183146,Upper New Road Cheddar,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,106.6
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.14
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.35
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.52
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,40.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.52
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.84
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,30.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,31.4
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,21.3
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,16.56
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,22.84
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,80.9
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,101.1
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
183146,Upper New Road Cheddar,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,109.6
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.33
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,40.0,N Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.33
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.5
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,30.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
