Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.21
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,31.2
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,19.52
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,20.74
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,23.92
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,76.0
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,93.2
183146,Upper New Road Cheddar,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,112.3
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.39
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.87
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,40.0,N Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.52
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,30.0,N Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.37
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.64
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,31.1
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,21.36
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,28.35
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,23.51
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,79.2
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,97.9
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,122.1
183146,Upper New Road Cheddar,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,111.1
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.31
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.98
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.05
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,40.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.11
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,30.0,N Current (RMS),A,42.5
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.4
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.14
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,30.9
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,19.19
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,21.67
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,33.07
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,90.2
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,89.8
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,98.7
183146,Upper New Road Cheddar,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,147.2
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.56
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,40.0,N Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.46
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.03
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,30.0,N Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.96
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,30.7
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,17.67
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,16.99
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,26.59
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,78.0
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,84.2
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
183146,Upper New Road Cheddar,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,122.3
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.44
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.17
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.19
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,40.0,N Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.5
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.45
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.18
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.7
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,30.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.82
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.15
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,30.4
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,23.02
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,23.81
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,27.74
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,69.2
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,104.3
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,104.0
183146,Upper New Road Cheddar,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,124.5
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.74
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.11
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.94
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,40.0,N Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,47.5
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.96
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.46
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.11
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,30.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.38
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.91
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.43
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,30.2
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,25.73
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,19.96
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,34.37
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,83.4
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,114.8
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,88.7
183146,Upper New Road Cheddar,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,150.2
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.29
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.16
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,40.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.88
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.99
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,30.0,N Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.58
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.57
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,28.86
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,19.48
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,25.26
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,84.8
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,128.6
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,85.8
183146,Upper New Road Cheddar,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,115.6
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.96
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.43
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.04
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,40.0,N Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.81
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,30.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.51
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,43.4
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.7
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.2
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,29.8
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,33.86
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,21.8
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,31.16
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,98.8
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,147.9
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,95.8
183146,Upper New Road Cheddar,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,143.4
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.46
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.06
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.67
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,40.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.01
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.4
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,30.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.2
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.67
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.91
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,29.6
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,30.75
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,24.35
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,23.58
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,94.5
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,136.1
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,107.4
183146,Upper New Road Cheddar,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,117.8
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.47
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.15
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.98
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,40.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,52.1
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.26
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,30.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.09
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
