Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.2
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,28.79
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,25.73
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,21.3
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,83.1
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,129.2
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,112.8
183146,Upper New Road Cheddar,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,102.2
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.33
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.91
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.63
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,40.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.66
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.76
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,30.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.6
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,33.85
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,23.19
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,23.87
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,92.2
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,148.5
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,101.9
183146,Upper New Road Cheddar,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,110.0
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.05
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.24
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.31
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,40.0,N Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.46
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.71
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,30.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.51
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.77
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.47
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,34.09
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,24.45
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,23.85
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,95.9
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,148.7
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,106.3
183146,Upper New Road Cheddar,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,110.6
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.78
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.83
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.93
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,40.0,N Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,54.7
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.55
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,30.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.71
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,28.93
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,22.98
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,27.89
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,77.2
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,129.2
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,99.8
183146,Upper New Road Cheddar,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,125.6
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.8
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.09
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,40.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.91
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.43
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,30.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.24
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,28.4
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,25.97
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,24.4
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,30.17
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,74.8
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,118.2
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,105.8
183146,Upper New Road Cheddar,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,134.1
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.83
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.48
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,15.34
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,40.0,N Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,66.7
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.4
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.71
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,30.0,N Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.08
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.37
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,28.2
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,24.13
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,25.44
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,39.2
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,83.6
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,108.7
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,109.7
183146,Upper New Road Cheddar,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,168.3
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.33
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.78
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,40.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,30.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.11
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.71
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,20.32
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,20.47
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,26.91
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,69.0
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,94.9
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,91.3
183146,Upper New Road Cheddar,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,121.1
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.3
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.42
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,40.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.98
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.33
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,30.0,N Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.69
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.97
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,20.23
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,19.51
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,30.14
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,76.2
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,96.1
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,87.4
183146,Upper New Road Cheddar,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,134.5
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.17
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.17
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,40.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.62
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.77
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,30.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.36
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.07
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.8
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,24.49
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,20.55
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,30.02
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,78.3
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,111.0
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,91.2
183146,Upper New Road Cheddar,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,134.6
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.13
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,40.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.67
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,30.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.05
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
