Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.32
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.89
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.1
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,22.23
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,20.02
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,29.77
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,75.1
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,102.7
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,88.4
183146,Upper New Road Cheddar,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,132.8
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.71
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,40.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.61
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,30.0,N Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.92
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,19.48
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,18.98
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,26.17
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,67.3
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,91.6
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,85.7
183146,Upper New Road Cheddar,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,121.1
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.68
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,40.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.24
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,30.0,N Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.02
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,14.13
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,16.95
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,25.94
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,69.4
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,78.1
183146,Upper New Road Cheddar,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,121.9
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.33
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.86
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,40.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.77
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.54
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,30.0,N Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.69
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,16.0
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,18.71
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,20.01
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,60.3
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
183146,Upper New Road Cheddar,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,98.5
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.43
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,40.0,N Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.74
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.97
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.49
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,18.37
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,16.71
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,18.02
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,63.2
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,88.8
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,76.0
183146,Upper New Road Cheddar,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,91.3
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,40.0,N Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.51
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,30.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.53
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,18.4
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,15.49
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,20.44
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,61.3
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,88.9
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,70.9
183146,Upper New Road Cheddar,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,99.2
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,40.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.91
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,30.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,14.18
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,15.98
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,19.73
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,55.1
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,74.1
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,72.8
183146,Upper New Road Cheddar,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,95.5
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.66
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.36
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,40.0,N Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.45
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,30.0,N Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.11
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,27.7
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,19.95
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,13.22
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,22.12
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,64.8
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,63.1
183146,Upper New Road Cheddar,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,103.4
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.82
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,40.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,30.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,15.71
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,13.89
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,17.26
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,54.4
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,77.8
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
183146,Upper New Road Cheddar,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.32
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,40.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,30.0,N Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
