Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.62
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,14.6
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,12.91
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,15.91
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,51.5
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,73.4
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,61.2
183146,Upper New Road Cheddar,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,81.5
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,40.0,N Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.01
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.76
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,30.0,N Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,11.55
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,12.57
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,15.87
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,63.8
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,60.1
183146,Upper New Road Cheddar,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,81.5
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.35
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,40.0,N Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,30.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.35
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,28.2
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,10.34
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,13.33
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,14.84
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,60.4
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
183146,Upper New Road Cheddar,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,77.8
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,40.0,N Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,30.0,N Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,28.3
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,10.75
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,14.8
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,16.79
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,62.1
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,69.1
183146,Upper New Road Cheddar,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,83.5
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,40.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.33
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.71
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,28.4
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,12.56
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,14.64
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,16.48
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,65.5
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,67.6
183146,Upper New Road Cheddar,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,82.9
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,40.0,N Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.21
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,30.0,N Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.87
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,11.8
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,14.08
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,18.19
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,65.1
183146,Upper New Road Cheddar,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,88.3
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.84
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.39
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,40.0,N Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,30.0,N Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.64
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,28.7
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,14.28
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,14.08
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,20.69
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,50.8
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,73.7
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
183146,Upper New Road Cheddar,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,97.3
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,40.0,N Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.02
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.62
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.06
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (RMS),A,43.1
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,28.8
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,19.74
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,13.65
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,22.24
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,58.8
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,90.4
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,64.6
183146,Upper New Road Cheddar,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,103.2
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.75
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,40.0,N Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,30.0,N Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.76
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.76
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,19.59
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,15.31
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,22.35
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,54.6
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,90.5
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,70.5
183146,Upper New Road Cheddar,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,103.8
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.65
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.45
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,40.0,N Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.31
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.36
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.8
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.18
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (RMS),A,42.4
