Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.4
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,20.2
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,16.32
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,22.68
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,52.8
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,93.2
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,73.8
183146,Upper New Road Cheddar,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,104.6
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,40.0,N Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,30.0,N Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.56
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.68
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,29.2
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,22.37
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,15.11
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,23.2
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,60.8
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,101.2
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,68.2
183146,Upper New Road Cheddar,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.14
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,40.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.35
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,30.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.26
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.14
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.6
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,20.83
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,15.61
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,23.3
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,54.9
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,96.4
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
183146,Upper New Road Cheddar,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,106.8
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,40.0,N Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.57
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.08
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (RMS),A,46.7
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.1
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,20.53
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,14.84
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,24.05
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,56.4
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,67.4
183146,Upper New Road Cheddar,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,109.5
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,40.0,N Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.84
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,30.0,N Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.87
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.97
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,29.6
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,20.45
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,14.79
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,25.23
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,59.5
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,93.5
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,67.1
183146,Upper New Road Cheddar,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,114.3
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,40.0,N Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,30.0,N Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.81
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.08
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,29.7
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,19.59
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,14.48
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,23.62
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,57.5
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,90.8
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,66.4
183146,Upper New Road Cheddar,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,108.6
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,40.0,N Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.24
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,30.0,N Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.83
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.7
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.67
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,29.9
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,19.54
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,14.38
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,22.21
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,57.0
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
183146,Upper New Road Cheddar,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,103.8
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,40.0,N Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.43
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,30.0,N Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.73
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.72
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.3
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,19.1
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,14.56
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,23.47
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,54.4
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,91.2
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,67.8
183146,Upper New Road Cheddar,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,107.6
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.74
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,40.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.79
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,30.0,N Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.05
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.1
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.88
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,30.2
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,21.76
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,15.41
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,22.58
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,58.7
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,100.7
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,69.8
183146,Upper New Road Cheddar,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,105.1
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,40.0,N Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.82
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,30.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.22
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.51
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
