Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.8
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,30.3
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,22.09
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,15.9
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,22.84
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,60.1
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,71.7
183146,Upper New Road Cheddar,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,106.3
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,40.0,N Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.43
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,30.0,N Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.39
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.81
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (RMS),A,44.7
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.7
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,30.4
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,19.98
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,16.91
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,22.67
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,54.7
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,76.0
183146,Upper New Road Cheddar,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,106.0
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.54
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.05
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,40.0,N Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.25
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.56
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,30.0,N Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.52
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.6
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.64
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.3
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,30.6
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,20.72
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,17.56
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,26.85
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,58.9
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,95.9
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
183146,Upper New Road Cheddar,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,121.4
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,40.0,N Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,30.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.78
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.3
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (RMS),A,59.4
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,78.9
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,30.7
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,21.43
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,16.56
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,29.11
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,66.3
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,98.1
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
183146,Upper New Road Cheddar,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,130.0
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.27
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,40.0,N Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,30.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.41
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.74
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (RMS),A,53.0
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,69.0
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,30.9
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,22.23
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,15.6
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,26.25
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,67.1
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,101.1
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,71.6
183146,Upper New Road Cheddar,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,119.9
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,40.0,N Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.6
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,30.0,N Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.46
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.23
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,31.0
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,21.88
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,15.74
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,25.03
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,65.5
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,99.3
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,71.5
183146,Upper New Road Cheddar,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,115.7
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.86
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,40.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,30.0,N Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.66
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.05
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (RMS),A,51.6
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.0
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,31.2
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,25.09
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,17.98
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,27.28
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,65.0
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,113.0
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,80.7
183146,Upper New Road Cheddar,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,123.4
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.62
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.74
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,40.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.43
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,30.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.35
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.55
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.37
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (RMS),A,50.5
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.5
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,31.3
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,24.23
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,17.58
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,25.77
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,67.1
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,111.3
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
183146,Upper New Road Cheddar,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,118.4
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.45
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.37
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,40.0,N Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.49
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,30.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.04
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.71
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (RMS),A,52.6
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.9
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,31.5
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,21.19
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,16.36
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,26.16
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,65.3
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,99.1
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
183146,Upper New Road Cheddar,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,120.1
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.37
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,40.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.5
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,30.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.24
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.23
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (RMS),A,53.9
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,71.1
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,31.6
