Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,21.42
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,15.95
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,26.88
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,65.9
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,73.4
183146,Upper New Road Cheddar,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,122.6
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.25
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,40.0,N Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,30.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.56
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.74
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,31.8
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,24.12
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,17.5
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,24.51
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,65.7
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,110.2
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
183146,Upper New Road Cheddar,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,113.2
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.23
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,40.0,N Current (RMS),A,66.2
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,81.0
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,30.0,N Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.47
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.64
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,28.3
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,13.17
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,38.61
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,18.97
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,110.0
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,69.9
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,162.8
183146,Upper New Road Cheddar,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.79
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.29
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.65
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,40.0,N Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,55.3
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,30.0,N Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.56
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.35
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,28.4
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,14.75
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,32.67
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,18.31
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,83.5
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,74.4
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,138.5
183146,Upper New Road Cheddar,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,88.9
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.78
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,40.0,N Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,49.1
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,30.0,N Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.51
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.5
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,18.33
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,31.07
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,19.84
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,71.0
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,86.7
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,132.3
183146,Upper New Road Cheddar,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,94.0
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.68
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.78
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,40.0,N Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,49.1
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.05
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,30.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.84
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,16.25
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,30.98
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,20.06
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,74.0
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,79.8
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
183146,Upper New Road Cheddar,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,95.0
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.85
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,40.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.75
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.97
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,30.0,N Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.52
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.71
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.14
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,18.17
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,31.45
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,19.19
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,73.6
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,133.4
183146,Upper New Road Cheddar,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,92.1
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.97
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,40.0,N Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,50.0
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.98
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,30.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.97
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.3
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.6
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.77
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,24.92
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,31.34
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,18.83
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,77.4
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,112.5
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,133.1
183146,Upper New Road Cheddar,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,91.4
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.3
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.75
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,40.0,N Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,49.2
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.24
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.91
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,30.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.05
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.41
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.9
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.69
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,29.69
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,31.84
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,20.55
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,76.9
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,130.2
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,135.4
183146,Upper New Road Cheddar,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.3
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.88
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.39
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,40.0,N Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,49.8
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.17
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,30.0,N Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.15
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.67
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,61.2
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.07
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,28.7
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
