Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,28.84
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,31.46
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,20.49
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,78.9
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,128.1
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,134.6
183146,Upper New Road Cheddar,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.04
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.77
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.14
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,40.0,N Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.29
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,30.0,N Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.72
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.87
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.8
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.12
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,28.8
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,25.94
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,32.32
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,21.17
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,75.8
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,116.5
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,137.9
183146,Upper New Road Cheddar,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,100.3
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.34
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.71
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.8
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,40.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,49.3
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.14
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,30.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.71
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.64
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,56.0
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,24.6
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,32.63
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,25.58
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,69.7
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,112.3
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,139.6
183146,Upper New Road Cheddar,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,116.8
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.14
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.04
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,40.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,50.6
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.84
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.02
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,30.0,N Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.07
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.32
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.5
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.64
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,25.3
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,35.43
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,23.87
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,79.8
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,115.5
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,150.8
183146,Upper New Road Cheddar,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,110.7
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.97
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.49
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,40.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,52.6
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.93
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.33
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,30.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.78
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.65
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.5
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.7
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,29.0
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,27.02
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,35.59
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,25.3
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,77.5
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,122.0
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,151.9
183146,Upper New Road Cheddar,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,115.9
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.97
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.19
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.25
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,40.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,51.4
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.95
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.8
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,30.0,N Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.82
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.25
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,52.0
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,72.8
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.08
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.82
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,29.0
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,31.31
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,36.47
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,28.99
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,73.7
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,138.8
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,155.5
183146,Upper New Road Cheddar,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,129.7
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.33
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.24
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.31
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,40.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,55.9
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.42
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,30.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.57
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.28
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,56.8
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.5
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.94
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.58
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,31.85
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,39.89
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,30.24
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,80.3
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,141.0
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,169.5
183146,Upper New Road Cheddar,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,135.7
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.09
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.63
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.28
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,40.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,53.3
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,49.3
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.07
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.71
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,30.0,N Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.73
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.67
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,54.4
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,72.5
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.07
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,32.76
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,35.58
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,34.67
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,72.6
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,144.1
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,152.8
183146,Upper New Road Cheddar,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,154.9
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.5
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.97
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.29
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,40.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,56.9
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.02
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.46
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,30.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.08
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,55.9
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,73.8
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.64
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.44
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.1
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,29.2
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,32.59
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,35.56
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,37.66
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,73.0
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,143.7
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,153.0
183146,Upper New Road Cheddar,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,166.5
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.7
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.98
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.55
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,40.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.45
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.95
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.87
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,30.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.48
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.15
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,49.3
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.6
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.89
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.1
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
