Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,32.07
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,37.2
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,36.92
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,74.5
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,141.7
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,159.9
183146,Upper New Road Cheddar,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,163.1
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.41
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.83
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.09
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,40.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,58.5
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,52.1
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.32
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.66
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,30.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,52.1
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.17
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.4
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,48.6
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,66.4
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.86
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,32.97
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,37.77
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,38.38
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,77.7
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,146.3
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,162.1
183146,Upper New Road Cheddar,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,170.2
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.53
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.79
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.04
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,40.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,58.3
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.55
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.31
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.22
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,30.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.54
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.5
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,58.6
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,76.2
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.79
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.64
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,36.96
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,38.39
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,34.7
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,82.8
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,162.2
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,165.1
183146,Upper New Road Cheddar,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,155.5
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.62
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.0
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.24
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,40.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.8
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,56.8
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.08
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.34
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.39
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,30.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.33
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,55.6
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,71.3
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.44
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.37
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,29.5
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,40.97
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,29.32
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,38.83
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,99.6
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,179.1
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,128.5
183146,Upper New Road Cheddar,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,171.7
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.56
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.37
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.11
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,40.0,N Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,58.0
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.69
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.59
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.84
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,30.0,N Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.65
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,71.0
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,85.1
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.42
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.92
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,29.6
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,42.28
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,35.95
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,33.38
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,102.1
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,185.3
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,155.1
183146,Upper New Road Cheddar,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,150.5
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.44
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.68
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.95
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,40.0,N Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,58.2
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,71.9
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,59.6
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.43
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.35
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,30.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.78
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,56.4
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,68.9
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.69
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.87
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.1
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,29.6
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,39.73
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,42.16
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,41.48
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,90.5
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,173.8
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,179.8
183146,Upper New Road Cheddar,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,181.5
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.54
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.26
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.5
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,40.0,N Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,51.4
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,60.1
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.3
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.21
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.38
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,30.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.89
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.84
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,72.3
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,85.8
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.98
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.47
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.53
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.03
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,29.6
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,44.61
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,37.85
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,39.13
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,102.4
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,193.5
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,161.5
183146,Upper New Road Cheddar,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,172.5
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.05
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.87
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.23
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,40.0,N Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,58.6
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.53
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.72
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,30.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.2
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.13
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,51.0
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.3
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.34
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.35
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.14
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.7
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,29.6
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,36.58
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,39.88
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,36.24
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,90.6
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,161.7
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,169.7
183146,Upper New Road Cheddar,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,161.6
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.32
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.5
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.24
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,40.0,N Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,59.3
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.21
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.11
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.06
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,30.0,N Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.55
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,52.6
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,64.9
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.62
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.52
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,29.7
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,35.7
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,35.17
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,34.85
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,96.4
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,159.7
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,152.1
183146,Upper New Road Cheddar,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,156.0
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.07
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.52
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.18
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,40.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.29
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.77
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.71
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,30.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,58.5
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.4
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.87
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.9
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.19
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.1
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.7
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,29.8
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
