Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,36.43
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,32.9
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,38.84
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,90.9
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,161.4
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,141.2
183146,Upper New Road Cheddar,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,171.0
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.48
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.27
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.34
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,40.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,57.4
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.94
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.42
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,30.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,54.4
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.95
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.99
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.83
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.49
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.45
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.8
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,29.8
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,35.9
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,33.68
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,45.39
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,91.8
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,159.0
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,144.0
183146,Upper New Road Cheddar,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,197.0
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.49
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.27
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.62
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,40.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.9
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.04
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.15
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,30.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.2
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.58
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.97
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.43
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.41
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.73
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,29.8
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,29.78
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,33.7
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,40.48
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,88.2
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,134.8
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,145.1
183146,Upper New Road Cheddar,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,177.5
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.44
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.84
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.59
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,40.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,46.0
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.09
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.28
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.78
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,30.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.6
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.78
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.79
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.52
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.11
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.42
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,29.8
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,31.18
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,33.01
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,39.32
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,84.7
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,138.7
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,139.9
183146,Upper New Road Cheddar,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,171.4
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.53
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.86
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.9
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,40.0,N Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,55.1
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.07
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.4
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.86
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,30.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.7
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.79
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.11
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.52
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.92
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,29.8
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,35.27
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,33.89
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,38.72
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,85.5
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,152.8
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,142.5
183146,Upper New Road Cheddar,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,169.2
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.21
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.5
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,40.0,N Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,57.3
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.94
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.76
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.71
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,30.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.19
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.87
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.0
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.43
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,29.8
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,37.82
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,26.77
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,39.52
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,106.0
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,162.9
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,114.7
183146,Upper New Road Cheddar,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,172.7
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.6
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.73
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,40.0,N Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,49.5
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,56.1
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.6
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.43
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.16
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,30.0,N Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.4
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.6
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.75
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,61.2
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.99
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.46
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.25
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,63.9
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,29.8
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,41.78
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,27.3
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,46.9
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,121.2
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,179.8
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,116.0
183146,Upper New Road Cheddar,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,202.8
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.78
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.43
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.48
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,40.0,N Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,55.0
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.3
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.77
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.74
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,30.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,50.8
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.41
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.72
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.4
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.93
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.42
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.37
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,29.9
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,43.02
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,36.03
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,40.31
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,97.9
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,185.3
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,152.1
183146,Upper New Road Cheddar,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,175.7
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.37
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.88
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.44
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,40.0,N Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,61.4
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.86
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.79
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.58
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,30.0,N Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.5
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.6
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.49
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.7
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,69.3
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.2
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.69
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.19
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.4
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,29.9
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,40.04
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,32.85
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,44.91
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,99.0
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,173.9
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,139.8
183146,Upper New Road Cheddar,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,193.9
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.9
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.35
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.1
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,40.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.42
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.25
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,30.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.4
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.57
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.69
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.22
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.6
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.25
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.59
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.31
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,61.6
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.2
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,29.9
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
