Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,42.21
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,38.06
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,50.88
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,96.2
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,183.0
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,161.8
183146,Upper New Road Cheddar,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,217.6
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.11
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.19
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.54
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,40.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,48.3
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,49.8
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.15
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.95
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,30.0,N Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.9
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.42
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.2
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.53
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.6
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.29
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.33
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.47
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,62.2
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,29.9
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,41.12
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,41.87
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,43.49
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,88.3
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,179.7
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,177.4
183146,Upper New Road Cheddar,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,189.3
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.78
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.39
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.36
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,40.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,55.3
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,52.8
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,53.3
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.3
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.86
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.54
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,30.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.6
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.73
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.71
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,59.4
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,77.6
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.37
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.53
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.38
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,47.7
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,78.0
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.4
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.3
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,29.9
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,55.18
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,41.86
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,46.99
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,116.6
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,235.6
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,177.3
183146,Upper New Road Cheddar,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,202.3
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.32
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.56
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.26
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,40.0,N Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,57.2
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,57.9
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.35
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.35
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.39
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,30.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.48
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,51.5
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,72.0
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.86
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.33
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.76
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,53.8
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,75.9
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.9
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,84.8
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,29.9
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,55.0
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,40.53
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,47.92
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,115.7
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,234.0
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,171.1
183146,Upper New Road Cheddar,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,205.7
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.75
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.59
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.72
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,40.0,N Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,62.9
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,50.1
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,66.9
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.36
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.04
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.86
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,30.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,56.2
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.99
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.27
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,52.5
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,78.8
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.4
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.8
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.38
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,58.4
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,61.6
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,92.0
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,29.8
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,54.5
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,38.7
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,57.08
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,121.4
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,232.3
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,164.6
183146,Upper New Road Cheddar,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,243.5
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.81
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.3
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,17.32
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,40.0,N Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.5
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,70.1
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,73.6
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.81
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.04
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.76
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,30.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,56.4
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,55.9
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.31
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.57
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.22
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,72.2
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.04
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.96
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,53.8
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.8
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,74.7
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,29.8
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,52.97
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,41.73
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,57.26
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,107.6
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,227.5
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,179.5
183146,Upper New Road Cheddar,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,245.3
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.18
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,20.32
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.4
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,40.0,N Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,52.8
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,86.3
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.32
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.35
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.66
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,30.0,N Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,74.1
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,59.9
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.08
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.1
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.76
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,43.1
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,72.2
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.05
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.03
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.5
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,29.8
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,55.58
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,50.81
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,50.85
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,97.3
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,238.5
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,216.3
183146,Upper New Road Cheddar,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,219.8
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.76
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.02
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.54
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,40.0,N Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,59.7
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,76.8
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,54.2
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.85
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.99
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.12
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,30.0,N Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,71.9
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,62.5
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.53
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.14
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.58
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,65.8
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.19
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.51
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.18
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.1
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,29.7
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,54.32
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,43.65
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,50.42
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,104.6
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,233.4
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,186.8
183146,Upper New Road Cheddar,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,219.1
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.95
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.25
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.33
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,40.0,N Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,68.6
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,81.9
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.12
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.37
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.47
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,30.0,N Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,65.3
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.5
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.4
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.09
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.91
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.43
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,80.8
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.9
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.55
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.59
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,29.7
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,58.06
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,52.07
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,45.82
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,112.4
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,249.4
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,222.2
183146,Upper New Road Cheddar,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,199.7
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.05
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,20.84
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.29
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,40.0,N Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,69.6
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,88.6
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,62.1
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.89
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.77
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.05
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,30.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,49.5
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.28
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.22
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.15
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.2
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,64.6
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.2
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.59
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.28
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,29.8
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
