Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,52.41
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,51.41
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,51.77
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,95.7
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,226.3
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,218.6
183146,Upper New Road Cheddar,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,223.9
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,18.04
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.37
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.52
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,40.0,N Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,77.3
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,74.4
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,58.8
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.65
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.94
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.12
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,30.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,53.7
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.4
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.34
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.95
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.2
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.7
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.01
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.06
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.59
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,68.7
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,29.9
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,49.1
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,46.71
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,55.19
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,88.7
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,212.2
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,198.7
183146,Upper New Road Cheddar,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,237.0
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.15
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,19.34
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.45
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,40.0,N Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,82.0
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.9
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.76
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.07
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.56
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,30.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.6
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.33
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.4
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.58
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.2
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,62.2
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.19
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.96
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.7
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,40.93
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,46.0
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,49.56
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,80.8
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,180.4
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,195.6
183146,Upper New Road Cheddar,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,213.6
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.97
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.0
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.52
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,40.0,N Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,76.2
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,59.8
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.25
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.24
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.35
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,30.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.8
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.9
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.57
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.7
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.68
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.94
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.75
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.9
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.8
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,34.79
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,40.8
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,50.18
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,90.9
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,154.3
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,173.8
183146,Upper New Road Cheddar,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,216.5
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.45
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.5
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.49
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,40.0,N Current (RMS),A,43.1
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,78.1
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,62.4
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.76
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.71
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,30.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.7
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.06
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.87
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.01
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.36
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,55.0
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,79.5
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,29.9
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,39.5
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,37.25
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,52.43
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,93.9
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,172.7
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,159.1
183146,Upper New Road Cheddar,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,225.1
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.35
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,20.12
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.63
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,40.0,N Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,85.1
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,63.3
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.05
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.59
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.45
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,30.0,N Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,54.4
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.33
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.98
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,68.2
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.15
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,63.8
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,91.0
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,29.7
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,35.74
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,38.5
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,57.22
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,107.7
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,156.7
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,164.8
183146,Upper New Road Cheddar,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,244.2
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.45
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.87
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.25
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,40.0,N Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,69.1
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.72
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.3
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.85
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,30.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,51.7
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.62
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.7
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.15
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.4
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,55.2
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,79.7
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,29.5
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,32.09
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,33.51
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,47.27
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,95.1
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,141.2
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,145.4
183146,Upper New Road Cheddar,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,203.2
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.6
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.89
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.73
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,40.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.6
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.71
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.78
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,30.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.3
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.31
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,46.8
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,71.4
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.43
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.79
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.53
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.6
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,35.95
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,34.3
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,42.17
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,82.2
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,156.3
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,146.6
183146,Upper New Road Cheddar,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,183.0
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.31
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.36
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.46
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,40.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,44.7
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,54.4
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.9
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.56
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,30.0,N Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,54.2
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.92
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,52.6
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,77.6
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.61
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.9
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.4
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,38.31
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,29.42
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,45.33
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,98.8
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,165.3
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,127.5
183146,Upper New Road Cheddar,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,196.0
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.5
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.34
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.05
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,40.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.22
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.29
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,30.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.54
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.46
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,60.5
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,84.2
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.82
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.97
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.6
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,47.08
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,26.99
