Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,36.31
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,117.7
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,200.2
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,116.8
183146,Upper New Road Cheddar,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,158.9
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.51
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.36
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.75
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,40.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.96
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,30.0,N Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,57.7
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.29
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.84
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,67.3
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.66
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.97
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.8
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,55.0
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.7
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,39.95
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,25.07
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,47.35
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,115.3
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,172.4
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,109.3
183146,Upper New Road Cheddar,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,204.6
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.54
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.36
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.07
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,40.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.58
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.77
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,30.0,N Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,67.8
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.3
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.49
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,47.9
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,71.8
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.12
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.59
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.2
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,38.43
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,26.27
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,48.92
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,113.3
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,166.1
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,114.1
183146,Upper New Road Cheddar,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,208.9
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.01
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.4
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.45
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,40.0,N Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.74
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,30.0,N Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.39
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.0
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.7
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.38
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.49
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.2
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.9
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,63.7
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,35.86
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,30.58
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,41.1
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,85.4
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,154.8
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,129.8
183146,Upper New Road Cheddar,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,177.5
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.9
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.81
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,40.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.3
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.97
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.14
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,30.0,N Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.88
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.16
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.7
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.29
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,50.5
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,68.9
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.7
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,38.24
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,24.36
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,38.8
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,100.1
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,164.2
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,105.9
183146,Upper New Road Cheddar,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,167.5
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.53
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.22
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.5
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,40.0,N Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.49
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.69
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,30.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.2
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.72
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.32
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.68
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.6
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.9
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,38.95
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,30.06
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,31.61
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,91.1
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,167.6
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,129.2
183146,Upper New Road Cheddar,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,140.1
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.12
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.14
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.96
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,40.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.02
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.74
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,30.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.93
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.56
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.32
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.56
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,37.63
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,27.01
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,33.88
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,93.8
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,162.8
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,117.3
183146,Upper New Road Cheddar,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,150.0
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.58
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.4
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.15
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,40.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.78
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.85
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,30.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.39
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.08
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.52
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,42.5
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.2
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.68
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.51
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,29.6
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,33.93
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,28.6
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,37.03
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,81.5
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,148.5
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,123.5
183146,Upper New Road Cheddar,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,162.4
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.35
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.33
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,40.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,52.5
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.16
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.95
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,30.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.59
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.48
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.2
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.3
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.04
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.27
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.23
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,29.7
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,31.71
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,33.7
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,33.7
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,72.9
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,139.1
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,142.8
183146,Upper New Road Cheddar,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,149.0
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.74
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.15
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.05
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,40.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.72
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.24
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,30.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.53
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.85
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.3
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.36
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,29.7
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,25.69
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,30.0
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,32.48
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,72.0
