Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,117.2
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,126.9
183146,Upper New Road Cheddar,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,144.0
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.58
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.03
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.37
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.73
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,40.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,54.2
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.49
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,30.0,N Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.3
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.65
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.65
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.44
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,21.26
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,29.95
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,36.49
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,77.2
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,99.4
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,126.8
183146,Upper New Road Cheddar,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,159.3
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.98
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.67
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.26
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,40.0,N Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,52.3
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.98
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.67
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,30.0,N Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.26
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.94
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,16.93
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,28.23
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,21.93
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,77.5
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,120.9
183146,Upper New Road Cheddar,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,104.6
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.77
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.65
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.63
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,40.0,N Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,51.0
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,50.5
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.17
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,30.0,N Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.2
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.54
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,17.0
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,27.55
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,19.54
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,79.6
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,82.2
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,120.1
183146,Upper New Road Cheddar,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,97.7
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.27
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.62
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,40.0,N Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,52.6
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.03
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,30.0,N Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,53.4
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.45
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.18
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.68
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.64
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,29.0
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,23.73
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,31.09
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,18.48
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,92.2
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,107.4
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,133.3
183146,Upper New Road Cheddar,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,96.3
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.26
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.86
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.18
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,40.0,N Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,73.1
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,60.7
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.64
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.12
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.51
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,30.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.7
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.26
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.6
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.33
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,29.2
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,26.37
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,35.66
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,30.54
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,87.4
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,118.4
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,153.6
183146,Upper New Road Cheddar,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,137.8
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.3
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.36
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.84
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,40.0,N Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,62.8
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.37
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.59
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.34
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,30.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.03
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.85
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.03
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,43.9
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.2
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,29.32
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,25.78
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,40.12
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,89.1
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,128.9
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,111.1
183146,Upper New Road Cheddar,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,174.0
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.93
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.9
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,40.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,56.4
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.88
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.05
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.29
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,30.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.74
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.31
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,29.5
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,25.39
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,22.39
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,33.5
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,79.6
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,113.8
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,97.7
183146,Upper New Road Cheddar,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,148.6
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.66
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.31
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.15
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,40.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.31
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.83
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,30.0,N Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.8
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,32.51
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,21.24
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,26.99
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,90.5
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,140.5
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
183146,Upper New Road Cheddar,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,123.3
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.39
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.88
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,40.0,N Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,63.6
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.58
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.57
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,30.0,N Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.7
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.49
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.1
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,29.2
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,28.32
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,25.51
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,37.24
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,81.4
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,124.4
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,110.0
