Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,162.8
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.62
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.75
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.51
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,40.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.9
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.05
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.06
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,30.0,N Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,52.4
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.67
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.25
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,29.0
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,24.53
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,19.09
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,26.86
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,75.8
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,109.6
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,84.2
183146,Upper New Road Cheddar,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.03
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.03
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,40.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.63
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.7
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,30.0,N Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,51.1
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.73
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.55
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,21.95
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,18.06
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,30.1
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,80.6
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,101.7
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
183146,Upper New Road Cheddar,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,136.7
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.66
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.69
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.14
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,40.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,50.9
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.4
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.16
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,30.0,N Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,58.1
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.74
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.4
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,28.8
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,25.34
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,25.45
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,34.93
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,78.0
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,114.1
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,110.7
183146,Upper New Road Cheddar,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,155.6
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.85
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.47
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.14
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,40.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.53
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.25
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.57
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,30.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.7
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.04
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.57
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,25.49
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,21.87
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,36.66
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,86.4
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,115.4
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,97.8
183146,Upper New Road Cheddar,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,162.1
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.04
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.38
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.8
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,40.0,N Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.61
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,30.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.83
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.52
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.4
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,28.4
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,26.0
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,14.82
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,27.11
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,94.9
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,117.8
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,69.3
183146,Upper New Road Cheddar,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,127.6
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.72
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,40.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.11
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.58
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.06
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,30.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.9
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,28.3
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,29.01
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,20.04
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,22.96
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,89.5
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,129.5
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,90.4
183146,Upper New Road Cheddar,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,110.3
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.92
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.42
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,40.0,N Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.53
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.91
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.15
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,30.0,N Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.48
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,28.2
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,27.44
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,17.86
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,23.03
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,80.9
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,123.5
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
183146,Upper New Road Cheddar,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,108.0
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.26
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.71
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.56
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,40.0,N Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.88
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.5
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.58
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,30.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.19
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.1
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,28.1
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,29.9
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,21.76
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,26.35
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,78.5
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,135.3
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,95.9
183146,Upper New Road Cheddar,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,119.9
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.48
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.65
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,40.0,N Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.76
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.36
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,30.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.06
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,26.2
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,20.32
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,24.98
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,71.1
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,118.3
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
183146,Upper New Road Cheddar,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,112.9
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
